ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 00:00,2,0.000,ALERT,212.61,300.27,59.981,1487394003,"201051344000645","219011344069620",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,621469.5,621469.5,25992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394005,1633046.00
02/18/2017 00:00,2,0.000,ALERT,211.03,297.87,59.996,1487394003,"274151322000085","219011344069620",0.00,3.70,0,293.66,302.37,0.0,0.0,0.000,850882.6,850882.6,26008,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394007,1633047.00
02/18/2017 00:00,2,0.000,ALERT,212.61,299.67,60.002,1487394003,"201051344000633","219011344069620",0.00,3.70,0,293.96,302.98,0.0,0.0,0.000,610313.5,610313.5,26495,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394008,1633048.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.97,59.981,1487394003,"201051344000469","219011344069620",0.00,3.70,0,294.86,303.28,0.0,0.0,0.000,613259.1,613259.1,26451,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394010,1633049.00
02/18/2017 00:00,2,0.000,ALERT,211.70,299.07,59.996,1487394003,"201051344000646","219011344069620",0.00,3.70,0,294.86,302.68,0.0,0.0,0.000,608561.2,608561.2,26364,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394012,1633050.00
02/18/2017 00:00,2,0.000,ALERT,210.80,298.77,59.986,1487394003,"274151322000052","219011344069620",0.00,4.50,0,293.36,302.68,0.0,0.0,0.000,879797.9,879797.9,25786,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394014,1633051.00
02/18/2017 00:00,2,0.000,ALERT,212.16,299.67,59.991,1487394003,"201051344000585","219011344069620",0.00,4.00,0,294.86,302.98,0.0,0.0,0.000,619105.6,619105.6,26522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394016,1633052.00
02/18/2017 00:00,2,0.000,ALERT,211.93,299.67,59.991,1487394003,"201051344001230","219011344069620",0.00,3.70,0,295.76,303.28,0.0,0.0,0.000,612050.5,612050.5,26214,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394017,1633053.00
02/18/2017 00:00,2,0.000,ALERT,212.61,300.27,59.949,1487394003,"201051344000582","219011344069620",0.00,2.50,0,296.06,303.58,0.0,0.0,0.000,603912.6,603912.6,26400,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394019,1633054.00
02/18/2017 00:00,2,0.000,ALERT,211.70,299.37,59.996,1487394003,"201051344000955","219011344069620",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,619486.7,619486.7,26329,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394021,1633055.00
02/18/2017 00:00,2,0.000,ALERT,211.03,297.26,59.954,1487394003,"274151322000094","219011344069620",0.00,3.30,0,293.06,301.77,0.0,0.0,0.000,724052.8,724052.8,26710,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394023,1633056.00
02/18/2017 00:00,2,0.000,ALERT,212.16,300.57,59.996,1487394003,"201051344000579","219011344069620",0.00,4.50,0,296.36,304.18,0.0,0.0,0.000,628829.7,628829.7,26311,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394025,1633057.00
02/18/2017 00:00,2,0.000,ALERT,211.93,299.97,59.996,1487394003,"201051344000890","219011344069620",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,615886.1,615886.1,26418,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394026,1633058.00
02/18/2017 00:00,2,0.000,ALERT,212.16,299.37,59.986,1487394003,"201051344000438","219011344069620",0.00,3.00,0,295.46,303.28,0.0,0.0,0.000,616996.5,616996.5,26405,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394028,1633059.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.07,59.996,1487394003,"201051344000417","219011344069620",0.00,3.70,0,294.86,302.37,0.0,0.0,0.000,598765.3,598765.3,26638,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394030,1633060.00
02/18/2017 00:00,2,0.000,ALERT,211.25,298.47,59.959,1487394003,"274151322000083","219011344069620",0.00,3.70,0,293.66,302.98,0.0,0.0,0.000,871191.8,871191.8,25838,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394032,1633061.00
02/18/2017 00:00,2,0.000,ALERT,211.70,297.87,60.002,1487394003,"274151322000076","219011344069620",0.00,4.50,0,293.66,302.68,0.0,0.0,0.000,928611.5,928611.5,25938,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394033,1633062.00
02/18/2017 00:00,2,0.000,ALERT,212.16,300.57,59.981,1487394003,"201051344000868","219011344069620",0.00,4.00,0,296.36,304.48,0.0,0.0,0.000,611659.7,611659.7,26478,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394035,1633063.00
02/18/2017 00:00,2,0.000,ALERT,211.25,299.07,59.996,1487394003,"274151322000095","219011344069620",0.00,3.30,0,294.56,303.28,0.0,0.0,0.000,919811.2,919811.2,26045,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394037,1633064.00
02/18/2017 00:00,2,0.000,ALERT,211.70,299.67,60.002,1487394003,"201051344000988","219011344069620",0.00,4.50,0,293.36,303.28,0.0,0.0,0.000,571816.3,571816.3,26515,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394039,1633065.00
02/18/2017 00:00,2,0.000,ALERT,211.93,298.77,59.991,1487394003,"201051344001025","219011344069620",0.00,3.30,0,294.86,303.28,0.0,0.0,0.000,616700.2,616700.2,26593,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394041,1633066.00
02/18/2017 00:00,2,0.000,ALERT,211.93,299.97,60.002,1487394003,"201051344000458","219011344069620",0.00,5.50,0,296.06,304.18,0.0,0.0,0.000,621934.2,621934.2,26139,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394043,1633067.00
02/18/2017 00:00,2,0.000,ALERT,212.61,299.97,59.981,1487394003,"201051344000853","219011344069620",0.00,3.70,0,295.76,303.88,0.0,0.0,0.000,621650.7,621650.7,25987,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394045,1633068.00
02/18/2017 00:00,2,0.000,ALERT,212.61,299.67,59.996,1487394003,"201051344000685","219011344069620",0.00,3.30,0,295.46,302.98,0.0,0.0,0.000,616909.1,616909.1,26287,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394046,1633069.00
02/18/2017 00:00,2,0.000,ALERT,212.16,299.07,59.991,1487394003,"201051344000917","219011344069620",0.00,4.00,0,294.26,302.37,0.0,0.0,0.000,614181.5,614181.5,26267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394048,1633070.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.97,60.002,1487394003,"201051344001145","219011344069620",0.00,3.30,0,295.76,303.58,0.0,0.0,0.000,620797.9,620797.9,26134,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394050,1633071.00
02/18/2017 00:00,2,0.000,ALERT,212.16,298.77,59.996,1487394003,"201051344000651","219011344069620",0.00,2.00,0,294.86,302.37,0.0,0.0,0.000,611736.9,611736.9,26464,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394052,1633072.00
02/18/2017 00:00,2,0.000,ALERT,210.57,297.57,59.944,1487394003,"274151322000088","219011344069620",0.00,4.50,0,293.06,302.07,0.0,0.0,0.000,835242.6,835242.6,26051,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394054,1633073.00
02/18/2017 00:00,2,0.000,ALERT,211.70,296.96,59.991,1487394003,"274151322000068","219011344069620",0.00,5.00,0,292.76,301.47,0.0,0.0,0.000,724800.4,724800.4,26610,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394055,1633074.00
02/18/2017 00:00,2,0.000,ALERT,211.70,299.37,59.981,1487394003,"201051344001135","219011344069620",0.00,3.30,0,295.46,303.28,0.0,0.0,0.000,607157.0,607157.0,26515,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394057,1633075.00
02/18/2017 00:00,2,0.000,ALERT,211.70,300.57,60.023,1487394003,"201051344000594","219011344069620",0.00,4.00,0,295.46,303.88,0.0,0.0,0.000,623843.4,623843.4,26389,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394059,1633076.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.37,60.002,1487394003,"201051344001203","219011344069620",0.00,3.30,0,295.46,304.48,0.0,0.0,0.000,615326.7,615326.7,26528,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394061,1633077.00
02/18/2017 00:00,2,0.000,ALERT,211.03,298.17,59.981,1487394003,"274151322000054","219011344069620",0.00,5.00,0,293.36,302.68,0.0,0.0,0.000,852475.1,852475.1,25964,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394063,1633078.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.67,59.986,1487394003,"201051344000867","219011344069620",0.00,4.50,0,295.16,303.88,0.0,0.0,0.000,610488.3,610488.3,26533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394064,1633079.00
02/18/2017 00:00,2,0.000,ALERT,212.16,299.37,59.991,1487394003,"201051344001093","219011344069620",0.00,4.50,0,295.16,302.68,0.0,0.0,0.000,612961.4,612961.4,26367,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394066,1633080.00
02/18/2017 00:00,2,0.000,ALERT,211.93,299.97,59.991,1487394003,"201051344000900","219011344069620",0.00,3.70,0,295.46,303.28,0.0,0.0,0.000,629878.7,629878.7,25896,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394068,1633081.00
02/18/2017 00:00,2,0.000,ALERT,212.38,299.37,59.996,1487394003,"201051344000648","219011344069620",0.00,3.30,0,295.16,303.58,0.0,0.0,0.000,619388.9,619388.9,25983,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394070,1633082.00
02/18/2017 00:00,2,0.000,ALERT,212.16,300.57,60.039,1487394003,"201051344000569","219011344069620",0.00,4.00,0,296.36,304.48,0.0,0.0,0.000,631396.2,631396.2,25876,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394072,1633083.00
02/18/2017 00:00,2,0.000,ALERT,211.93,299.97,59.991,1487394003,"201051344000983","219011344069620",0.00,4.00,0,296.06,304.18,0.0,0.0,0.000,622821.4,622821.4,26076,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394073,1633084.00
02/18/2017 00:00,2,0.000,ALERT,212.16,299.97,60.018,1487394003,"201051344001158","219011344069620",0.00,3.70,0,295.16,303.28,0.0,0.0,0.000,611100.8,611100.8,26414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394075,1633085.00
02/18/2017 00:00,2,0.000,ALERT,212.61,300.57,59.991,1487394003,"201051344000576","219011344069620",0.00,3.70,0,295.76,303.88,0.0,0.0,0.000,622229.6,622229.6,25958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394077,1633086.00
02/18/2017 00:00,2,0.000,ALERT,210.80,296.96,59.991,1487394003,"274151322000087","219011344069620",0.00,4.50,0,292.46,301.77,0.0,0.0,0.000,824074.7,824074.7,26294,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394079,1633087.00
02/18/2017 00:15,2,0.000,ALERT,212.61,299.37,59.991,1487394904,"201051344000645","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,621469.5,621469.5,25994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394906,1633088.00
02/18/2017 00:15,2,0.000,ALERT,211.48,297.87,59.991,1487394904,"274151322000085","219011344069620",0.00,3.70,0,296.06,299.37,0.0,0.0,0.000,850882.6,850882.6,26010,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394908,1633089.00
02/18/2017 00:15,2,0.000,ALERT,212.83,299.37,59.991,1487394904,"201051344000633","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,610313.5,610313.5,26497,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394909,1633090.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.67,60.002,1487394904,"201051344000469","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,613259.1,613259.1,26453,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394911,1633091.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.67,60.023,1487394904,"201051344000646","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,608561.2,608561.2,26366,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394913,1633092.00
02/18/2017 00:15,2,0.000,ALERT,211.03,298.77,59.996,1487394904,"274151322000052","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,879797.9,879797.9,25788,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394915,1633093.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.67,60.002,1487394904,"201051344000585","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,619105.6,619105.6,26524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394917,1633094.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.97,60.002,1487394904,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,612050.5,612050.5,26216,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394918,1633095.00
02/18/2017 00:15,2,0.000,ALERT,212.83,300.27,60.002,1487394904,"201051344000582","219011344069620",0.00,2.50,0,298.47,301.77,0.0,0.0,0.000,603912.6,603912.6,26402,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394920,1633096.00
02/18/2017 00:15,2,0.000,ALERT,211.93,299.67,60.007,1487394904,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,619486.7,619486.7,26331,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394922,1633097.00
02/18/2017 00:15,2,0.000,ALERT,211.48,297.57,59.991,1487394904,"274151322000094","219011344069620",0.00,3.30,0,295.76,298.77,0.0,0.0,0.000,724052.8,724052.8,26712,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394924,1633098.00
02/18/2017 00:15,2,0.000,ALERT,212.16,300.27,60.002,1487394904,"201051344000579","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,628829.7,628829.7,26313,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394926,1633099.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.97,59.996,1487394904,"201051344000890","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,615886.1,615886.1,26420,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394927,1633100.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.67,59.996,1487394904,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,616996.5,616996.5,26407,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394929,1633101.00
02/18/2017 00:15,2,0.000,ALERT,212.61,299.07,60.034,1487394904,"201051344000417","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,598765.3,598765.3,26640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394931,1633102.00
02/18/2017 00:15,2,0.000,ALERT,211.48,298.47,60.012,1487394904,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,871191.8,871191.8,25840,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394933,1633103.00
02/18/2017 00:15,2,0.000,ALERT,211.93,297.87,59.996,1487394904,"274151322000076","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,928611.5,928611.5,25940,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394935,1633104.00
02/18/2017 00:15,2,0.000,ALERT,212.16,300.27,59.996,1487394904,"201051344000868","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,611659.7,611659.7,26480,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394936,1633105.00
02/18/2017 00:15,2,0.000,ALERT,211.25,299.07,59.981,1487394904,"274151322000095","219011344069620",0.00,3.30,0,296.96,300.27,0.0,0.0,0.000,919811.2,919811.2,26047,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394938,1633106.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.67,59.996,1487394904,"201051344000988","219011344069620",0.00,4.50,0,295.76,301.17,0.0,0.0,0.000,571816.3,571816.3,26517,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394940,1633107.00
02/18/2017 00:15,2,0.000,ALERT,212.16,298.77,59.991,1487394904,"201051344001025","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,616700.2,616700.2,26595,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394942,1633108.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.67,60.007,1487394904,"201051344000458","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,621934.2,621934.2,26141,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394944,1633109.00
02/18/2017 00:15,2,0.000,ALERT,212.83,299.67,59.996,1487394904,"201051344000853","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,621650.7,621650.7,25989,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394945,1633110.00
02/18/2017 00:15,2,0.000,ALERT,212.61,299.67,59.996,1487394904,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,616909.1,616909.1,26289,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394947,1633111.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.07,60.012,1487394904,"201051344000917","219011344069620",0.00,4.00,0,296.66,300.57,0.0,0.0,0.000,614181.5,614181.5,26269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394949,1633112.00
02/18/2017 00:15,2,0.000,ALERT,212.61,299.67,59.991,1487394904,"201051344001145","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,620797.9,620797.9,26136,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394951,1633113.00
02/18/2017 00:15,2,0.000,ALERT,212.38,298.77,59.991,1487394904,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,611736.9,611736.9,26466,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394953,1633114.00
02/18/2017 00:15,2,0.000,ALERT,211.03,297.57,59.996,1487394904,"274151322000088","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,835242.6,835242.6,26053,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394955,1633115.00
02/18/2017 00:15,2,0.000,ALERT,211.93,297.26,59.986,1487394904,"274151322000068","219011344069620",0.00,5.00,0,295.46,298.77,0.0,0.0,0.000,724800.4,724800.4,26612,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394956,1633116.00
02/18/2017 00:15,2,0.000,ALERT,211.93,299.37,59.954,1487394904,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,607157.0,607157.0,26517,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394958,1633117.00
02/18/2017 00:15,2,0.000,ALERT,211.93,300.57,60.007,1487394904,"201051344000594","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,623843.4,623843.4,26391,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394960,1633118.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.07,59.991,1487394904,"201051344001203","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,615326.7,615326.7,26530,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487394962,1633119.00
02/18/2017 00:15,2,0.000,ALERT,211.03,298.17,59.944,1487394904,"274151322000054","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,852475.1,852475.1,25966,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394963,1633120.00
02/18/2017 00:15,2,0.000,ALERT,212.61,299.37,59.996,1487394904,"201051344000867","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,610488.3,610488.3,26535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394965,1633121.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.37,59.991,1487394904,"201051344001093","219011344069620",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,612961.4,612961.4,26369,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394967,1633122.00
02/18/2017 00:15,2,0.000,ALERT,212.16,299.97,60.002,1487394904,"201051344000900","219011344069620",0.00,3.70,0,297.87,301.47,0.0,0.0,0.000,629878.7,629878.7,25898,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394969,1633123.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.07,59.991,1487394904,"201051344000648","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,619388.9,619388.9,25985,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394971,1633124.00
02/18/2017 00:15,2,0.000,ALERT,212.38,300.57,60.007,1487394904,"201051344000569","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,631396.2,631396.2,25878,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394973,1633125.00
02/18/2017 00:15,2,0.000,ALERT,212.38,300.27,60.039,1487394904,"201051344000983","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,622821.4,622821.4,26078,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394975,1633126.00
02/18/2017 00:15,2,0.000,ALERT,212.38,299.67,59.996,1487394904,"201051344001158","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,611100.8,611100.8,26416,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394976,1633127.00
02/18/2017 00:15,2,0.000,ALERT,212.61,300.27,60.028,1487394904,"201051344000576","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,622229.6,622229.6,25960,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394978,1633128.00
02/18/2017 00:15,2,0.000,ALERT,211.48,297.57,59.996,1487394904,"274151322000087","219011344069620",0.00,4.50,0,295.46,298.77,0.0,0.0,0.000,824074.7,824074.7,26296,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487394980,1633129.00
02/18/2017 00:30,2,0.000,ALERT,213.06,299.97,60.028,1487395803,"201051344000645","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,621469.5,621469.5,25996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395806,1633130.00
02/18/2017 00:30,2,0.000,ALERT,211.70,297.87,60.002,1487395803,"274151322000085","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,850882.6,850882.6,26012,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395807,1633131.00
02/18/2017 00:30,2,0.000,ALERT,213.29,299.97,59.996,1487395803,"201051344000633","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,610313.5,610313.5,26499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395809,1633132.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.991,1487395803,"201051344000469","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,613259.1,613259.1,26455,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395811,1633133.00
02/18/2017 00:30,2,0.000,ALERT,212.38,299.07,59.996,1487395803,"201051344000646","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,608561.2,608561.2,26368,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395813,1633134.00
02/18/2017 00:30,2,0.000,ALERT,211.25,297.87,59.954,1487395803,"274151322000052","219011344069620",0.00,4.00,0,295.76,300.27,0.0,0.0,0.000,879797.9,879797.9,25790,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395815,1633135.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.07,59.991,1487395803,"201051344000585","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,619105.6,619105.6,26526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395816,1633136.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.37,60.007,1487395803,"201051344001230","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,612050.5,612050.5,26218,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395818,1633137.00
02/18/2017 00:30,2,0.000,ALERT,213.29,300.27,59.996,1487395803,"201051344000582","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,603912.6,603912.6,26404,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395820,1633138.00
02/18/2017 00:30,2,0.000,ALERT,212.38,299.07,60.002,1487395803,"201051344000955","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,619486.7,619486.7,26333,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395822,1633139.00
02/18/2017 00:30,2,0.000,ALERT,211.48,297.57,59.996,1487395803,"274151322000094","219011344069620",0.00,3.30,0,295.46,299.07,0.0,0.0,0.000,724052.8,724052.8,26714,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395824,1633140.00
02/18/2017 00:30,2,0.000,ALERT,212.83,300.57,59.996,1487395803,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,628829.7,628829.7,26315,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395825,1633141.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.67,60.002,1487395803,"201051344000890","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,615886.1,615886.1,26422,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395827,1633142.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.07,59.991,1487395803,"201051344000438","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,616996.5,616996.5,26409,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395829,1633143.00
02/18/2017 00:30,2,0.000,ALERT,213.06,299.07,60.012,1487395803,"201051344000417","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,598765.3,598765.3,26642,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395831,1633144.00
02/18/2017 00:30,2,0.000,ALERT,211.70,298.17,59.996,1487395803,"274151322000083","219011344069620",0.00,3.70,0,296.36,300.27,0.0,0.0,0.000,871191.8,871191.8,25842,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395833,1633145.00
02/18/2017 00:30,2,0.000,ALERT,212.16,298.47,59.991,1487395803,"274151322000076","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,928611.5,928611.5,25942,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395835,1633146.00
02/18/2017 00:30,2,0.000,ALERT,212.83,300.87,60.007,1487395803,"201051344000868","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,611659.7,611659.7,26482,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395836,1633147.00
02/18/2017 00:30,2,0.000,ALERT,211.48,298.77,60.002,1487395803,"274151322000095","219011344069620",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,919811.2,919811.2,26049,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395838,1633148.00
02/18/2017 00:30,2,0.000,ALERT,212.38,299.67,60.012,1487395803,"201051344000988","219011344069620",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,571816.3,571816.3,26519,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395840,1633149.00
02/18/2017 00:30,2,0.000,ALERT,212.61,298.47,60.012,1487395803,"201051344001025","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,616700.2,616700.2,26597,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395842,1633150.00
02/18/2017 00:30,2,0.000,ALERT,212.38,299.67,59.986,1487395803,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,621934.2,621934.2,26143,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395844,1633151.00
02/18/2017 00:30,2,0.000,ALERT,213.29,299.67,60.012,1487395803,"201051344000853","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,621650.7,621650.7,25991,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395845,1633152.00
02/18/2017 00:30,2,0.000,ALERT,213.06,299.37,59.996,1487395803,"201051344000685","219011344069620",0.00,3.70,0,297.57,301.17,0.0,0.0,0.000,616909.1,616909.1,26291,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395847,1633153.00
02/18/2017 00:30,2,0.000,ALERT,212.83,298.77,60.028,1487395803,"201051344000917","219011344069620",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,614181.5,614181.5,26271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395849,1633154.00
02/18/2017 00:30,2,0.000,ALERT,213.06,299.67,60.002,1487395803,"201051344001145","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,620797.9,620797.9,26138,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395851,1633155.00
02/18/2017 00:30,2,0.000,ALERT,212.83,298.47,59.986,1487395803,"201051344000651","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,611736.9,611736.9,26468,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395852,1633156.00
02/18/2017 00:30,2,0.000,ALERT,211.03,297.26,59.991,1487395803,"274151322000088","219011344069620",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,835242.6,835242.6,26055,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395854,1633157.00
02/18/2017 00:30,2,0.000,ALERT,212.16,296.96,60.002,1487395803,"274151322000068","219011344069620",0.00,5.00,0,295.16,298.77,0.0,0.0,0.000,724800.4,724800.4,26614,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395856,1633158.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.37,59.986,1487395803,"201051344001135","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,607157.0,607157.0,26519,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395858,1633159.00
02/18/2017 00:30,2,0.000,ALERT,212.38,300.27,59.991,1487395803,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,623843.4,623843.4,26393,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395860,1633160.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.07,59.954,1487395803,"201051344001203","219011344069620",0.00,3.70,0,297.57,302.98,0.0,0.0,0.000,615326.7,615326.7,26532,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395862,1633161.00
02/18/2017 00:30,2,0.000,ALERT,211.25,297.87,59.954,1487395803,"274151322000054","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,852475.1,852475.1,25968,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395863,1633162.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.37,59.996,1487395803,"201051344000867","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,610488.3,610488.3,26537,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395865,1633163.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.37,59.986,1487395803,"201051344001093","219011344069620",0.00,5.00,0,297.57,300.87,0.0,0.0,0.000,612961.4,612961.4,26371,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395867,1633164.00
02/18/2017 00:30,2,0.000,ALERT,212.38,299.97,59.954,1487395803,"201051344000900","219011344069620",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,629878.7,629878.7,25900,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395869,1633165.00
02/18/2017 00:30,2,0.000,ALERT,212.83,299.37,59.991,1487395803,"201051344000648","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,619388.9,619388.9,25987,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395871,1633166.00
02/18/2017 00:30,2,0.000,ALERT,212.61,300.27,59.991,1487395803,"201051344000569","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,631396.2,631396.2,25880,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395872,1633167.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.986,1487395803,"201051344000983","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,622821.4,622821.4,26080,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487395874,1633168.00
02/18/2017 00:30,2,0.000,ALERT,212.61,299.67,59.954,1487395803,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,611100.8,611100.8,26418,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395876,1633169.00
02/18/2017 00:30,2,0.000,ALERT,213.06,300.27,59.970,1487395803,"201051344000576","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,622229.6,622229.6,25962,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395878,1633170.00
02/18/2017 00:30,2,0.000,ALERT,211.48,296.66,59.975,1487395803,"274151322000087","219011344069620",0.00,4.50,0,294.56,299.07,0.0,0.0,0.000,824074.7,824074.7,26298,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487395880,1633171.00
02/18/2017 00:45,2,0.000,ALERT,213.06,300.27,59.981,1487396703,"201051344000645","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,621469.5,621469.5,25998,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396705,1633172.00
02/18/2017 00:45,2,0.000,ALERT,211.93,298.47,59.965,1487396703,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,850882.6,850882.6,26014,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396707,1633173.00
02/18/2017 00:45,2,0.000,ALERT,213.29,300.27,60.012,1487396703,"201051344000633","219011344069620",0.00,5.00,0,296.06,301.77,0.0,0.0,0.000,610313.5,610313.5,26501,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396709,1633174.00
02/18/2017 00:45,2,0.000,ALERT,212.61,299.97,59.975,1487396703,"201051344000469","219011344069620",0.00,6.00,0,296.66,301.77,0.0,0.0,0.000,613259.1,613259.1,26457,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396710,1633175.00
02/18/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1487396703,"201051344000646","219011344069620",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,608561.2,608561.2,26370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396712,1633176.00
02/18/2017 00:45,2,0.000,ALERT,211.48,298.17,59.965,1487396703,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,879797.9,879797.9,25792,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396714,1633177.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1487396703,"201051344000585","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,619105.6,619105.6,26528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396716,1633178.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1487396703,"201051344001230","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,612050.5,612050.5,26220,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396718,1633179.00
02/18/2017 00:45,2,0.000,ALERT,213.51,300.27,59.975,1487396703,"201051344000582","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,603912.6,603912.6,26406,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396719,1633180.00
02/18/2017 00:45,2,0.000,ALERT,212.61,299.67,59.981,1487396703,"201051344000955","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,619486.7,619486.7,26335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396721,1633181.00
02/18/2017 00:45,2,0.000,ALERT,211.93,298.17,59.986,1487396703,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.07,0.0,0.0,0.000,724052.8,724052.8,26716,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396723,1633182.00
02/18/2017 00:45,2,0.000,ALERT,212.61,300.87,60.023,1487396703,"201051344000579","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,628829.7,628829.7,26317,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396725,1633183.00
02/18/2017 00:45,2,0.000,ALERT,212.83,299.97,59.949,1487396703,"201051344000890","219011344069620",0.00,5.00,0,297.87,302.37,0.0,0.0,0.000,615886.1,615886.1,26424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396726,1633184.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.67,59.986,1487396703,"201051344000438","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,616996.5,616996.5,26411,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396728,1633185.00
02/18/2017 00:45,2,0.000,ALERT,213.29,299.37,59.949,1487396703,"201051344000417","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,598765.3,598765.3,26644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396730,1633186.00
02/18/2017 00:45,2,0.000,ALERT,211.70,299.07,59.986,1487396703,"274151322000083","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,871191.8,871191.8,25844,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396732,1633187.00
02/18/2017 00:45,2,0.000,ALERT,212.38,298.77,59.991,1487396703,"274151322000076","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,928611.5,928611.5,25944,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396734,1633188.00
02/18/2017 00:45,2,0.000,ALERT,212.83,301.17,59.991,1487396703,"201051344000868","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,611659.7,611659.7,26484,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396735,1633189.00
02/18/2017 00:45,2,0.000,ALERT,211.48,299.07,59.981,1487396703,"274151322000095","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,919811.2,919811.2,26051,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396737,1633190.00
