ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 00:45,2,0.000,ALERT,212.83,300.57,60.002,1487396703,"201051344000988","219011344069620",0.00,6.00,0,295.16,302.07,0.0,0.0,0.000,571816.3,571816.3,26521,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396739,1633191.00
02/18/2017 00:45,2,0.000,ALERT,212.83,298.77,59.986,1487396703,"201051344001025","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,616700.2,616700.2,26599,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396741,1633192.00
02/18/2017 00:45,2,0.000,ALERT,212.61,300.87,59.991,1487396703,"201051344000458","219011344069620",0.00,7.00,0,298.17,302.98,0.0,0.0,0.000,621934.2,621934.2,26145,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396743,1633193.00
02/18/2017 00:45,2,0.000,ALERT,213.51,300.57,59.949,1487396703,"201051344000853","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,621650.7,621650.7,25993,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396744,1633194.00
02/18/2017 00:45,2,0.000,ALERT,213.51,299.67,59.986,1487396703,"201051344000685","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,616909.1,616909.1,26293,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396746,1633195.00
02/18/2017 00:45,2,0.000,ALERT,213.29,299.37,59.981,1487396703,"201051344000917","219011344069620",0.00,6.30,0,296.06,300.57,0.0,0.0,0.000,614181.5,614181.5,26273,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396748,1633196.00
02/18/2017 00:45,2,0.000,ALERT,213.29,299.97,60.018,1487396703,"201051344001145","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,620797.9,620797.9,26140,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396750,1633197.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.07,59.986,1487396703,"201051344000651","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,611736.9,611736.9,26470,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396752,1633198.00
02/18/2017 00:45,2,0.000,ALERT,211.48,297.87,59.965,1487396703,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,835242.6,835242.6,26057,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396754,1633199.00
02/18/2017 00:45,2,0.000,ALERT,212.16,297.87,59.991,1487396703,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.07,0.0,0.0,0.000,724800.4,724800.4,26616,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396756,1633200.00
02/18/2017 00:45,2,0.000,ALERT,212.83,299.67,59.981,1487396703,"201051344001135","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,607157.0,607157.0,26521,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396758,1633201.00
02/18/2017 00:45,2,0.000,ALERT,212.61,301.17,60.012,1487396703,"201051344000594","219011344069620",0.00,5.50,0,297.57,302.68,0.0,0.0,0.000,623843.4,623843.4,26395,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396759,1633202.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.37,60.012,1487396703,"201051344001203","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,615326.7,615326.7,26534,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396761,1633203.00
02/18/2017 00:45,2,0.000,ALERT,211.48,298.77,60.012,1487396703,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.27,0.0,0.0,0.000,852475.1,852475.1,25970,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396763,1633204.00
02/18/2017 00:45,2,0.000,ALERT,213.06,300.27,59.970,1487396703,"201051344000867","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,610488.3,610488.3,26539,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396765,1633205.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.67,59.975,1487396703,"201051344001093","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,612961.4,612961.4,26373,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396766,1633206.00
02/18/2017 00:45,2,0.000,ALERT,212.83,300.57,59.975,1487396703,"201051344000900","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,629878.7,629878.7,25902,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396768,1633207.00
02/18/2017 00:45,2,0.000,ALERT,213.06,299.97,59.981,1487396703,"201051344000648","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,619388.9,619388.9,25989,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396770,1633208.00
02/18/2017 00:45,2,0.000,ALERT,212.83,300.87,59.981,1487396703,"201051344000569","219011344069620",0.00,6.30,0,297.87,302.98,0.0,0.0,0.000,631396.2,631396.2,25882,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487396772,1633209.00
02/18/2017 00:45,2,0.000,ALERT,212.83,300.57,59.944,1487396703,"201051344000983","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,622821.4,622821.4,26082,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396774,1633210.00
02/18/2017 00:45,2,0.000,ALERT,212.83,300.27,59.975,1487396703,"201051344001158","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,611100.8,611100.8,26420,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396775,1633211.00
02/18/2017 00:45,2,0.000,ALERT,213.06,300.57,59.981,1487396703,"201051344000576","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,622229.6,622229.6,25964,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396777,1633212.00
02/18/2017 00:45,2,0.000,ALERT,211.93,297.57,59.970,1487396703,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,824074.7,824074.7,26300,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487396779,1633213.00
02/18/2017 01:00,2,0.000,ALERT,213.74,301.17,59.965,1487397604,"201051344000645","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,621469.5,621469.5,26000,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397606,1633214.00
02/18/2017 01:00,2,0.000,ALERT,212.38,298.77,59.991,1487397604,"274151322000085","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,850882.6,850882.6,26016,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397607,1633215.00
02/18/2017 01:00,2,0.000,ALERT,213.74,300.87,59.954,1487397604,"201051344000633","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,610313.5,610313.5,26503,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397609,1633216.00
02/18/2017 01:00,2,0.000,ALERT,213.29,301.17,59.944,1487397604,"201051344000469","219011344069620",0.00,7.30,0,297.26,302.07,0.0,0.0,0.000,613259.1,613259.1,26459,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397611,1633217.00
02/18/2017 01:00,2,0.000,ALERT,212.83,300.27,59.970,1487397604,"201051344000646","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,608561.2,608561.2,26372,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397613,1633218.00
02/18/2017 01:00,2,0.000,ALERT,211.93,299.67,59.970,1487397604,"274151322000052","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,879797.9,879797.9,25794,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397615,1633219.00
02/18/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1487397604,"201051344000585","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,619105.6,619105.6,26530,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397617,1633220.00
02/18/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1487397604,"201051344001230","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,612050.5,612050.5,26222,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397619,1633221.00
02/18/2017 01:00,2,0.000,ALERT,213.74,301.47,59.975,1487397604,"201051344000582","219011344069620",0.00,6.00,0,298.47,302.07,0.0,0.0,0.000,603912.6,603912.6,26408,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397620,1633222.00
02/18/2017 01:00,2,0.000,ALERT,212.83,300.27,60.007,1487397604,"201051344000955","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,619486.7,619486.7,26337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397622,1633223.00
02/18/2017 01:00,2,0.000,ALERT,212.16,298.77,59.975,1487397604,"274151322000094","219011344069620",0.00,5.50,0,296.06,299.97,0.0,0.0,0.000,724052.8,724052.8,26718,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397624,1633224.00
02/18/2017 01:00,2,0.000,ALERT,213.29,301.77,60.018,1487397604,"201051344000579","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,628829.7,628829.7,26319,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397626,1633225.00
02/18/2017 01:00,2,0.000,ALERT,213.06,300.57,59.975,1487397604,"201051344000890","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,615886.1,615886.1,26426,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397628,1633226.00
02/18/2017 01:00,2,0.000,ALERT,213.29,300.27,59.970,1487397604,"201051344000438","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,616996.5,616996.5,26413,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397629,1633227.00
02/18/2017 01:00,2,0.000,ALERT,213.51,299.97,59.970,1487397604,"201051344000417","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,598765.3,598765.3,26646,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397631,1633228.00
02/18/2017 01:00,2,0.000,ALERT,212.16,299.37,59.938,1487397604,"274151322000083","219011344069620",0.00,5.50,0,296.96,301.17,0.0,0.0,0.000,871191.8,871191.8,25846,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397633,1633229.00
02/18/2017 01:00,2,0.000,ALERT,212.83,299.07,59.970,1487397604,"274151322000076","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,928611.5,928611.5,25946,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397635,1633230.00
02/18/2017 01:00,2,0.000,ALERT,213.29,301.77,59.981,1487397604,"201051344000868","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,611659.7,611659.7,26486,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397637,1633231.00
02/18/2017 01:00,2,0.000,ALERT,212.16,300.27,59.965,1487397604,"274151322000095","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,919811.2,919811.2,26053,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397638,1633232.00
02/18/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1487397604,"201051344000988","219011344069620",0.00,7.70,0,296.06,302.07,0.0,0.0,0.000,571816.3,571816.3,26523,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397640,1633233.00
02/18/2017 01:00,2,0.000,ALERT,213.06,299.67,59.975,1487397604,"201051344001025","219011344069620",0.00,6.00,0,297.26,302.07,0.0,0.0,0.000,616700.2,616700.2,26601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397642,1633234.00
02/18/2017 01:00,2,0.000,ALERT,213.06,301.17,59.986,1487397604,"201051344000458","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,621934.2,621934.2,26147,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397644,1633235.00
02/18/2017 01:00,2,0.000,ALERT,213.74,301.17,59.981,1487397604,"201051344000853","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,621650.7,621650.7,25995,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397646,1633236.00
02/18/2017 01:00,2,0.000,ALERT,213.51,300.27,59.981,1487397604,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,616909.1,616909.1,26295,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397648,1633237.00
02/18/2017 01:00,2,0.000,ALERT,213.29,299.97,59.986,1487397604,"201051344000917","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,614181.5,614181.5,26275,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397649,1633238.00
02/18/2017 01:00,2,0.000,ALERT,213.51,300.57,59.991,1487397604,"201051344001145","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,620797.9,620797.9,26142,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397651,1633239.00
02/18/2017 01:00,2,0.000,ALERT,213.29,299.67,59.991,1487397604,"201051344000651","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,611736.9,611736.9,26472,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397653,1633240.00
02/18/2017 01:00,2,0.000,ALERT,211.70,298.47,59.981,1487397604,"274151322000088","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,835242.6,835242.6,26059,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397655,1633241.00
02/18/2017 01:00,2,0.000,ALERT,212.83,298.47,59.938,1487397604,"274151322000068","219011344069620",0.00,7.30,0,296.06,299.67,0.0,0.0,0.000,724800.4,724800.4,26618,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397657,1633242.00
02/18/2017 01:00,2,0.000,ALERT,212.83,299.97,59.975,1487397604,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,607157.0,607157.0,26523,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397659,1633243.00
02/18/2017 01:00,2,0.000,ALERT,212.83,301.47,59.981,1487397604,"201051344000594","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,623843.4,623843.4,26397,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397660,1633244.00
02/18/2017 01:00,2,0.000,ALERT,213.29,299.97,59.975,1487397604,"201051344001203","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,615326.7,615326.7,26536,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397662,1633245.00
02/18/2017 01:00,2,0.000,ALERT,211.93,299.07,59.965,1487397604,"274151322000054","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,852475.1,852475.1,25972,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397664,1633246.00
02/18/2017 01:00,2,0.000,ALERT,213.51,300.87,59.996,1487397604,"201051344000867","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,610488.3,610488.3,26541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397666,1633247.00
02/18/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1487397604,"201051344001093","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,612961.4,612961.4,26375,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397668,1633248.00
02/18/2017 01:00,2,0.000,ALERT,213.06,300.87,59.975,1487397604,"201051344000900","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,629878.7,629878.7,25904,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487397669,1633249.00
02/18/2017 01:00,2,0.000,ALERT,213.29,300.57,59.975,1487397604,"201051344000648","219011344069620",0.00,6.30,0,297.87,302.37,0.0,0.0,0.000,619388.9,619388.9,25991,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397671,1633250.00
02/18/2017 01:00,2,0.000,ALERT,213.06,301.47,59.975,1487397604,"201051344000569","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,631396.2,631396.2,25884,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397673,1633251.00
02/18/2017 01:00,2,0.000,ALERT,213.29,301.47,59.975,1487397604,"201051344000983","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,622821.4,622821.4,26084,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397675,1633252.00
02/18/2017 01:00,2,0.000,ALERT,213.29,300.87,59.975,1487397604,"201051344001158","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,611100.8,611100.8,26422,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397677,1633253.00
02/18/2017 01:00,2,0.000,ALERT,213.51,301.47,59.975,1487397604,"201051344000576","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,622229.6,622229.6,25966,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397679,1633254.00
02/18/2017 01:00,2,0.000,ALERT,212.16,298.47,59.996,1487397604,"274151322000087","219011344069620",0.00,6.70,0,295.76,300.27,0.0,0.0,0.000,824074.7,824074.7,26302,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487397680,1633255.00
02/18/2017 01:15,2,0.000,ALERT,213.29,300.27,59.965,1487398503,"201051344000645","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,621469.5,621469.5,26002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398505,1633256.00
02/18/2017 01:15,2,0.000,ALERT,211.93,299.07,59.986,1487398503,"274151322000085","219011344069620",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,850882.6,850882.6,26018,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398507,1633257.00
02/18/2017 01:15,2,0.000,ALERT,213.29,299.67,59.996,1487398503,"201051344000633","219011344069620",0.00,7.30,0,296.66,302.37,0.0,0.0,0.000,610313.5,610313.5,26505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398508,1633258.00
02/18/2017 01:15,2,0.000,ALERT,212.83,300.27,59.991,1487398503,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,613259.1,613259.1,26461,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398510,1633259.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.97,59.991,1487398503,"201051344000646","219011344069620",0.00,7.30,0,297.26,301.77,0.0,0.0,0.000,608561.2,608561.2,26374,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398512,1633260.00
02/18/2017 01:15,2,0.000,ALERT,211.70,299.37,59.991,1487398503,"274151322000052","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,879797.9,879797.9,25796,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398514,1633261.00
02/18/2017 01:15,2,0.000,ALERT,213.06,300.57,59.996,1487398503,"201051344000585","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,619105.6,619105.6,26532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398515,1633262.00
02/18/2017 01:15,2,0.000,ALERT,212.83,300.57,60.002,1487398503,"201051344001230","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,612050.5,612050.5,26224,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398517,1633263.00
02/18/2017 01:15,2,0.000,ALERT,213.51,300.87,60.002,1487398503,"201051344000582","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,603912.6,603912.6,26410,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398519,1633264.00
02/18/2017 01:15,2,0.000,ALERT,212.61,300.27,59.975,1487398503,"201051344000955","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,619486.7,619486.7,26339,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398521,1633265.00
02/18/2017 01:15,2,0.000,ALERT,211.93,298.47,59.991,1487398503,"274151322000094","219011344069620",0.00,6.70,0,296.06,299.97,0.0,0.0,0.000,724052.8,724052.8,26720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398523,1633266.00
02/18/2017 01:15,2,0.000,ALERT,212.83,301.17,60.023,1487398503,"201051344000579","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,628829.7,628829.7,26321,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398525,1633267.00
02/18/2017 01:15,2,0.000,ALERT,212.83,300.57,59.970,1487398503,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26428,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398526,1633268.00
02/18/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1487398503,"201051344000438","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,616996.5,616996.5,26415,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398528,1633269.00
02/18/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1487398503,"201051344000417","219011344069620",0.00,7.30,0,297.26,301.17,0.0,0.0,0.000,598765.3,598765.3,26648,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398530,1633270.00
02/18/2017 01:15,2,0.000,ALERT,211.93,299.67,59.991,1487398503,"274151322000083","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,871191.8,871191.8,25848,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398532,1633271.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.07,59.991,1487398503,"274151322000076","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,928611.5,928611.5,25948,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398534,1633272.00
02/18/2017 01:15,2,0.000,ALERT,212.83,300.87,59.986,1487398503,"201051344000868","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,611659.7,611659.7,26488,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398535,1633273.00
02/18/2017 01:15,2,0.000,ALERT,211.93,299.67,59.986,1487398503,"274151322000095","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,919811.2,919811.2,26055,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398537,1633274.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.97,60.034,1487398503,"201051344000988","219011344069620",0.00,8.50,0,296.06,302.37,0.0,0.0,0.000,571816.3,571816.3,26525,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398539,1633275.00
02/18/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1487398503,"201051344001025","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,616700.2,616700.2,26603,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398541,1633276.00
02/18/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1487398503,"201051344000458","219011344069620",0.00,9.30,0,298.47,303.58,0.0,0.0,0.000,621934.2,621934.2,26149,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398543,1633277.00
02/18/2017 01:15,2,0.000,ALERT,213.29,299.97,59.986,1487398503,"201051344000853","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,621650.7,621650.7,25997,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398545,1633278.00
02/18/2017 01:15,2,0.000,ALERT,213.29,300.27,59.986,1487398503,"201051344000685","219011344069620",0.00,7.70,0,297.87,301.77,0.0,0.0,0.000,616909.1,616909.1,26297,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398546,1633279.00
02/18/2017 01:15,2,0.000,ALERT,213.06,299.67,59.986,1487398503,"201051344000917","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,614181.5,614181.5,26277,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398548,1633280.00
02/18/2017 01:15,2,0.000,ALERT,213.06,300.27,59.991,1487398503,"201051344001145","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,620797.9,620797.9,26144,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398550,1633281.00
02/18/2017 01:15,2,0.000,ALERT,213.06,299.37,60.023,1487398503,"201051344000651","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,611736.9,611736.9,26474,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398552,1633282.00
02/18/2017 01:15,2,0.000,ALERT,211.48,298.47,59.996,1487398503,"274151322000088","219011344069620",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,835242.6,835242.6,26061,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398554,1633283.00
02/18/2017 01:15,2,0.000,ALERT,212.38,298.17,59.996,1487398503,"274151322000068","219011344069620",0.00,8.50,0,296.06,299.67,0.0,0.0,0.000,724800.4,724800.4,26620,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398555,1633284.00
02/18/2017 01:15,2,0.000,ALERT,212.61,300.27,59.986,1487398503,"201051344001135","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,607157.0,607157.0,26525,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398557,1633285.00
02/18/2017 01:15,2,0.000,ALERT,212.38,300.57,59.986,1487398503,"201051344000594","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,623843.4,623843.4,26399,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398559,1633286.00
02/18/2017 01:15,2,0.000,ALERT,213.06,299.97,60.023,1487398503,"201051344001203","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,615326.7,615326.7,26538,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398561,1633287.00
02/18/2017 01:15,2,0.000,ALERT,211.70,299.07,59.949,1487398503,"274151322000054","219011344069620",0.00,8.50,0,296.36,300.87,0.0,0.0,0.000,852475.1,852475.1,25974,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398562,1633288.00
02/18/2017 01:15,2,0.000,ALERT,212.83,299.67,59.991,1487398503,"201051344000867","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,610488.3,610488.3,26543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398564,1633289.00
02/18/2017 01:15,2,0.000,ALERT,212.83,299.97,59.986,1487398503,"201051344001093","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,612961.4,612961.4,26377,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398566,1633290.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.97,60.023,1487398503,"201051344000900","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,629878.7,629878.7,25906,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398568,1633291.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.37,59.986,1487398503,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,619388.9,619388.9,25993,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398570,1633292.00
02/18/2017 01:15,2,0.000,ALERT,212.61,300.57,59.981,1487398503,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,631396.2,631396.2,25886,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398572,1633293.00
02/18/2017 01:15,2,0.000,ALERT,212.61,300.27,60.028,1487398503,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,622821.4,622821.4,26086,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398573,1633294.00
02/18/2017 01:15,2,0.000,ALERT,212.61,299.67,59.938,1487398503,"201051344001158","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,611100.8,611100.8,26424,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487398575,1633295.00
02/18/2017 01:15,2,0.000,ALERT,213.06,300.57,59.986,1487398503,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.98,0.0,0.0,0.000,622229.6,622229.6,25968,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398577,1633296.00
02/18/2017 01:15,2,0.000,ALERT,212.16,298.17,59.970,1487398503,"274151322000087","219011344069620",0.00,7.70,0,295.76,299.67,0.0,0.0,0.000,824074.7,824074.7,26304,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487398579,1633297.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.991,1487399403,"201051344000645","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,621469.5,621469.5,26004,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399405,1633298.00
02/18/2017 01:30,2,0.000,ALERT,211.70,299.07,59.986,1487399403,"274151322000085","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,850882.6,850882.6,26020,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399407,1633299.00
02/18/2017 01:30,2,0.000,ALERT,213.29,300.27,59.991,1487399403,"201051344000633","219011344069620",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,610313.5,610313.5,26507,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399409,1633300.00
02/18/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1487399403,"201051344000469","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,613259.1,613259.1,26463,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399411,1633301.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.57,59.959,1487399403,"201051344000646","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,608561.2,608561.2,26376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399413,1633302.00
02/18/2017 01:30,2,0.000,ALERT,211.48,298.77,59.986,1487399403,"274151322000052","219011344069620",0.00,8.00,0,296.36,300.87,0.0,0.0,0.000,879797.9,879797.9,25798,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399414,1633303.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.87,60.044,1487399403,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,619105.6,619105.6,26534,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399416,1633304.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.87,59.965,1487399403,"201051344001230","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,612050.5,612050.5,26226,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399418,1633305.00
02/18/2017 01:30,2,0.000,ALERT,213.29,301.47,59.959,1487399403,"201051344000582","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,603912.6,603912.6,26412,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399420,1633306.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.57,59.991,1487399403,"201051344000955","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,619486.7,619486.7,26341,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399422,1633307.00
02/18/2017 01:30,2,0.000,ALERT,211.70,298.47,59.986,1487399403,"274151322000094","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,724052.8,724052.8,26722,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399423,1633308.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.87,59.975,1487399403,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,628829.7,628829.7,26323,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399425,1633309.00
02/18/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1487399403,"201051344000890","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26430,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399427,1633310.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1487399403,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,616996.5,616996.5,26417,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399429,1633311.00
02/18/2017 01:30,2,0.000,ALERT,213.29,300.27,59.996,1487399403,"201051344000417","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,598765.3,598765.3,26650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399431,1633312.00
02/18/2017 01:30,2,0.000,ALERT,211.70,299.07,59.981,1487399403,"274151322000083","219011344069620",0.00,7.70,0,296.66,300.87,0.0,0.0,0.000,871191.8,871191.8,25850,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399433,1633313.00
02/18/2017 01:30,2,0.000,ALERT,212.16,298.77,59.986,1487399403,"274151322000076","219011344069620",0.00,8.50,0,296.66,300.87,0.0,0.0,0.000,928611.5,928611.5,25950,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399434,1633314.00
02/18/2017 01:30,2,0.000,ALERT,212.38,300.87,59.991,1487399403,"201051344000868","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,611659.7,611659.7,26490,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399436,1633315.00
02/18/2017 01:30,2,0.000,ALERT,211.70,299.67,59.986,1487399403,"274151322000095","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,919811.2,919811.2,26057,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399438,1633316.00
02/18/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1487399403,"201051344000988","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,571816.3,571816.3,26527,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399440,1633317.00
02/18/2017 01:30,2,0.000,ALERT,212.61,299.97,59.981,1487399403,"201051344001025","219011344069620",0.00,7.70,0,297.57,302.37,0.0,0.0,0.000,616700.2,616700.2,26605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399441,1633318.00
02/18/2017 01:30,2,0.000,ALERT,212.38,300.27,59.981,1487399403,"201051344000458","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,621934.2,621934.2,26151,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399443,1633319.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1487399403,"201051344000853","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,621650.7,621650.7,25999,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399445,1633320.00
02/18/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1487399403,"201051344000685","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,616909.1,616909.1,26299,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399447,1633321.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.27,59.975,1487399403,"201051344000917","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,614181.5,614181.5,26279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399449,1633322.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.87,59.986,1487399403,"201051344001145","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,620797.9,620797.9,26146,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399450,1633323.00
02/18/2017 01:30,2,0.000,ALERT,213.06,299.97,59.954,1487399403,"201051344000651","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,611736.9,611736.9,26476,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399452,1633324.00
02/18/2017 01:30,2,0.000,ALERT,211.03,298.77,59.981,1487399403,"274151322000088","219011344069620",0.00,9.30,0,296.36,300.27,0.0,0.0,0.000,835242.6,835242.6,26063,0,0,0,L,1151911521,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399454,1633325.00
02/18/2017 01:30,2,0.000,ALERT,212.38,298.17,59.981,1487399403,"274151322000068","219011344069620",0.00,9.00,0,296.06,299.37,0.0,0.0,0.000,724800.4,724800.4,26622,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399456,1633326.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.57,60.012,1487399403,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,607157.0,607157.0,26527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399458,1633327.00
02/18/2017 01:30,2,0.000,ALERT,212.16,300.57,59.970,1487399403,"201051344000594","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,623843.4,623843.4,26401,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399459,1633328.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.57,59.986,1487399403,"201051344001203","219011344069620",0.00,8.00,0,297.87,303.58,0.0,0.0,0.000,615326.7,615326.7,26540,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399461,1633329.00
02/18/2017 01:30,2,0.000,ALERT,211.48,299.97,59.975,1487399403,"274151322000054","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,852475.1,852475.1,25976,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399463,1633330.00
02/18/2017 01:30,2,0.000,ALERT,212.83,299.97,59.986,1487399403,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,610488.3,610488.3,26545,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399465,1633331.00
02/18/2017 01:30,2,0.000,ALERT,212.83,300.57,59.986,1487399403,"201051344001093","219011344069620",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,612961.4,612961.4,26379,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399467,1633332.00
02/18/2017 01:30,2,0.000,ALERT,212.38,300.27,59.991,1487399403,"201051344000900","219011344069620",0.00,9.00,0,297.87,301.47,0.0,0.0,0.000,629878.7,629878.7,25908,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399468,1633333.00
02/18/2017 01:30,2,0.000,ALERT,212.61,299.67,60.002,1487399403,"201051344000648","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,619388.9,619388.9,25995,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399470,1633334.00
02/18/2017 01:30,2,0.000,ALERT,212.61,300.87,59.996,1487399403,"201051344000569","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,631396.2,631396.2,25888,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487399472,1633335.00
