ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 01:30,2,0.000,ALERT,212.38,300.27,60.012,1487399403,"201051344000983","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,622821.4,622821.4,26088,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399474,1633336.00
02/18/2017 01:30,2,0.000,ALERT,212.61,299.67,59.996,1487399403,"201051344001158","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,611100.8,611100.8,26426,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399476,1633337.00
02/18/2017 01:30,2,0.000,ALERT,213.06,300.87,60.002,1487399403,"201051344000576","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,622229.6,622229.6,25970,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399478,1633338.00
02/18/2017 01:30,2,0.000,ALERT,211.70,298.17,59.991,1487399403,"274151322000087","219011344069620",0.00,8.50,0,295.76,299.97,0.0,0.0,0.000,824074.7,824074.7,26306,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487399479,1633339.00
02/18/2017 01:45,2,0.000,ALERT,212.83,299.97,59.933,1487400303,"201051344000645","219011344069620",0.00,9.30,0,287.05,302.07,0.0,0.0,0.000,621469.5,621469.5,26006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400305,1633340.00
02/18/2017 01:45,2,0.000,ALERT,211.93,299.07,59.938,1487400303,"274151322000085","219011344069620",0.00,9.00,0,285.54,302.68,0.0,0.0,0.000,850882.6,850882.6,26022,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400307,1633341.00
02/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1487400303,"201051344000633","219011344069620",0.00,8.50,0,285.24,301.77,0.0,0.0,0.000,610313.5,610313.5,26509,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400309,1633342.00
02/18/2017 01:45,2,0.000,ALERT,212.61,299.97,59.944,1487400303,"201051344000469","219011344069620",0.00,9.00,0,285.84,301.77,0.0,0.0,0.000,613259.1,613259.1,26465,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400310,1633343.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.57,59.944,1487400303,"201051344000646","219011344069620",0.00,8.50,0,286.74,302.07,0.0,0.0,0.000,608561.2,608561.2,26378,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400312,1633344.00
02/18/2017 01:45,2,0.000,ALERT,211.48,299.07,59.944,1487400303,"274151322000052","219011344069620",0.00,9.00,0,285.24,303.58,0.0,0.0,0.000,879797.9,879797.9,25800,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400314,1633345.00
02/18/2017 01:45,2,0.000,ALERT,213.06,300.87,59.949,1487400303,"201051344000585","219011344069620",0.00,9.30,0,286.74,302.37,0.0,0.0,0.000,619105.6,619105.6,26536,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400316,1633346.00
02/18/2017 01:45,2,0.000,ALERT,213.06,300.87,59.928,1487400303,"201051344001230","219011344069620",0.00,8.50,0,287.35,302.37,0.0,0.0,0.000,612050.5,612050.5,26228,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400318,1633347.00
02/18/2017 01:45,2,0.000,ALERT,213.51,301.17,59.912,1487400303,"201051344000582","219011344069620",0.00,8.00,0,287.95,302.68,0.0,0.0,0.000,603912.6,603912.6,26414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400319,1633348.00
02/18/2017 01:45,2,0.000,ALERT,212.61,300.57,59.938,1487400303,"201051344000955","219011344069620",0.00,9.00,0,287.05,302.37,0.0,0.0,0.000,619486.7,619486.7,26343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400321,1633349.00
02/18/2017 01:45,2,0.000,ALERT,211.70,298.47,59.912,1487400303,"274151322000094","219011344069620",0.00,8.00,0,285.24,302.37,0.0,0.0,0.000,724052.8,724052.8,26724,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400323,1633350.00
02/18/2017 01:45,2,0.000,ALERT,212.61,300.87,59.965,1487400303,"201051344000579","219011344069620",0.00,9.30,0,287.65,302.68,0.0,0.0,0.000,628829.7,628829.7,26325,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400325,1633351.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.954,1487400303,"201051344000890","219011344069620",0.00,8.50,0,287.35,303.28,0.0,0.0,0.000,615886.1,615886.1,26432,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400327,1633352.00
02/18/2017 01:45,2,0.000,ALERT,213.06,300.57,59.970,1487400303,"201051344000438","219011344069620",0.00,8.00,0,287.05,302.37,0.0,0.0,0.000,616996.5,616996.5,26419,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400328,1633353.00
02/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.954,1487400303,"201051344000417","219011344069620",0.00,8.00,0,286.74,301.77,0.0,0.0,0.000,598765.3,598765.3,26652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400330,1633354.00
02/18/2017 01:45,2,0.000,ALERT,211.93,300.27,59.959,1487400303,"274151322000083","219011344069620",0.00,8.50,0,285.54,303.58,0.0,0.0,0.000,871191.8,871191.8,25852,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400332,1633355.00
02/18/2017 01:45,2,0.000,ALERT,212.61,299.67,59.954,1487400303,"274151322000076","219011344069620",0.00,9.00,0,285.54,302.98,0.0,0.0,0.000,928611.5,928611.5,25952,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400334,1633356.00
02/18/2017 01:45,2,0.000,ALERT,212.38,300.87,59.954,1487400303,"201051344000868","219011344069620",0.00,9.30,0,287.65,302.98,0.0,0.0,0.000,611659.7,611659.7,26492,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400336,1633357.00
02/18/2017 01:45,2,0.000,ALERT,211.70,300.27,59.959,1487400303,"274151322000095","219011344069620",0.00,8.00,0,286.74,304.18,0.0,0.0,0.000,919811.2,919811.2,26059,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400338,1633358.00
02/18/2017 01:45,2,0.000,ALERT,212.38,300.27,59.959,1487400303,"201051344000988","219011344069620",0.00,9.30,0,284.64,301.77,0.0,0.0,0.000,571816.3,571816.3,26529,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400339,1633359.00
02/18/2017 01:45,2,0.000,ALERT,212.83,299.97,59.965,1487400303,"201051344001025","219011344069620",0.00,8.00,0,286.44,302.68,0.0,0.0,0.000,616700.2,616700.2,26607,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400341,1633360.00
02/18/2017 01:45,2,0.000,ALERT,212.38,300.27,59.965,1487400303,"201051344000458","219011344069620",0.00,10.00,0,287.05,302.98,0.0,0.0,0.000,621934.2,621934.2,26153,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400343,1633361.00
02/18/2017 01:45,2,0.000,ALERT,213.29,300.27,59.959,1487400303,"201051344000853","219011344069620",0.00,9.00,0,287.05,302.37,0.0,0.0,0.000,621650.7,621650.7,26001,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400345,1633362.00
02/18/2017 01:45,2,0.000,ALERT,213.29,300.57,59.965,1487400303,"201051344000685","219011344069620",0.00,9.00,0,287.05,302.37,0.0,0.0,0.000,616909.1,616909.1,26301,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400346,1633363.00
02/18/2017 01:45,2,0.000,ALERT,213.29,300.27,59.970,1487400303,"201051344000917","219011344069620",0.00,9.70,0,285.84,301.47,0.0,0.0,0.000,614181.5,614181.5,26281,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400348,1633364.00
02/18/2017 01:45,2,0.000,ALERT,213.29,300.57,59.949,1487400303,"201051344001145","219011344069620",0.00,8.50,0,287.35,302.68,0.0,0.0,0.000,620797.9,620797.9,26148,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400350,1633365.00
02/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.970,1487400303,"201051344000651","219011344069620",0.00,8.00,0,286.44,301.77,0.0,0.0,0.000,611736.9,611736.9,26478,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400352,1633366.00
02/18/2017 01:45,2,0.000,ALERT,211.48,299.37,59.970,1487400303,"274151322000088","219011344069620",0.00,9.30,0,285.24,302.98,0.0,0.0,0.000,835242.6,835242.6,26065,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400354,1633367.00
02/18/2017 01:45,2,0.000,ALERT,212.38,298.17,59.970,1487400303,"274151322000068","219011344069620",0.00,9.70,0,284.94,302.37,0.0,0.0,0.000,724800.4,724800.4,26624,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400356,1633368.00
02/18/2017 01:45,2,0.000,ALERT,212.61,300.57,59.954,1487400303,"201051344001135","219011344069620",0.00,9.00,0,287.05,302.68,0.0,0.0,0.000,607157.0,607157.0,26529,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400357,1633369.00
02/18/2017 01:45,2,0.000,ALERT,212.38,300.87,59.970,1487400303,"201051344000594","219011344069620",0.00,8.50,0,286.74,302.37,0.0,0.0,0.000,623843.4,623843.4,26403,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400359,1633370.00
02/18/2017 01:45,2,0.000,ALERT,213.06,300.27,59.965,1487400303,"201051344001203","219011344069620",0.00,8.50,0,286.74,303.88,0.0,0.0,0.000,615326.7,615326.7,26542,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400361,1633371.00
02/18/2017 01:45,2,0.000,ALERT,211.70,299.37,59.970,1487400303,"274151322000054","219011344069620",0.00,10.00,0,285.54,303.58,0.0,0.0,0.000,852475.1,852475.1,25978,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487400363,1633372.00
02/18/2017 01:45,2,0.000,ALERT,213.06,299.97,59.981,1487400303,"201051344000867","219011344069620",0.00,9.70,0,286.74,302.37,0.0,0.0,0.000,610488.3,610488.3,26547,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400365,1633373.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.57,59.970,1487400303,"201051344001093","219011344069620",0.00,9.70,0,287.05,302.07,0.0,0.0,0.000,612961.4,612961.4,26381,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400366,1633374.00
02/18/2017 01:45,2,0.000,ALERT,212.61,300.27,59.970,1487400303,"201051344000900","219011344069620",0.00,9.30,0,286.74,302.07,0.0,0.0,0.000,629878.7,629878.7,25910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400368,1633375.00
02/18/2017 01:45,2,0.000,ALERT,212.83,299.67,59.944,1487400303,"201051344000648","219011344069620",0.00,8.00,0,286.44,302.07,0.0,0.0,0.000,619388.9,619388.9,25997,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400370,1633376.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.981,1487400303,"201051344000569","219011344069620",0.00,9.70,0,287.65,302.98,0.0,0.0,0.000,631396.2,631396.2,25890,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400372,1633377.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.87,59.965,1487400303,"201051344000983","219011344069620",0.00,9.70,0,287.35,302.68,0.0,0.0,0.000,622821.4,622821.4,26090,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400374,1633378.00
02/18/2017 01:45,2,0.000,ALERT,212.83,300.27,59.975,1487400303,"201051344001158","219011344069620",0.00,8.50,0,286.44,301.77,0.0,0.0,0.000,611100.8,611100.8,26428,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400376,1633379.00
02/18/2017 01:45,2,0.000,ALERT,213.29,300.87,59.981,1487400303,"201051344000576","219011344069620",0.00,9.00,0,287.05,302.37,0.0,0.0,0.000,622229.6,622229.6,25972,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400377,1633380.00
02/18/2017 01:45,2,0.000,ALERT,212.16,299.07,59.975,1487400303,"274151322000087","219011344069620",0.00,9.30,0,284.64,302.37,0.0,0.0,0.000,824074.7,824074.7,26308,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487400379,1633381.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.57,59.991,1487401203,"201051344000645","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,621469.5,621469.5,26008,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401205,1633382.00
02/18/2017 02:00,2,0.000,ALERT,212.16,299.67,59.986,1487401203,"274151322000085","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,850882.6,850882.6,26024,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401207,1633383.00
02/18/2017 02:00,2,0.000,ALERT,213.29,300.27,59.981,1487401203,"201051344000633","219011344069620",0.00,8.50,0,295.76,301.47,0.0,0.0,0.000,610313.5,610313.5,26511,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401209,1633384.00
02/18/2017 02:00,2,0.000,ALERT,212.83,300.57,59.975,1487401203,"201051344000469","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,613259.1,613259.1,26467,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401211,1633385.00
02/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.944,1487401203,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,608561.2,608561.2,26380,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401213,1633386.00
02/18/2017 02:00,2,0.000,ALERT,211.70,299.97,59.970,1487401203,"274151322000052","219011344069620",0.00,9.00,0,296.06,301.47,0.0,0.0,0.000,879797.9,879797.9,25802,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401214,1633387.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.87,60.018,1487401203,"201051344000585","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,619105.6,619105.6,26538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401216,1633388.00
02/18/2017 02:00,2,0.000,ALERT,212.83,300.87,59.959,1487401203,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,612050.5,612050.5,26230,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401218,1633389.00
02/18/2017 02:00,2,0.000,ALERT,213.29,301.47,59.981,1487401203,"201051344000582","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,603912.6,603912.6,26416,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401220,1633390.00
02/18/2017 02:00,2,0.000,ALERT,212.38,300.57,59.954,1487401203,"201051344000955","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,619486.7,619486.7,26345,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401222,1633391.00
02/18/2017 02:00,2,0.000,ALERT,212.16,299.37,59.975,1487401203,"274151322000094","219011344069620",0.00,8.00,0,295.76,300.57,0.0,0.0,0.000,724052.8,724052.8,26726,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401223,1633392.00
02/18/2017 02:00,2,0.000,ALERT,212.61,300.87,59.975,1487401203,"201051344000579","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,628829.7,628829.7,26327,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401225,1633393.00
02/18/2017 02:00,2,0.000,ALERT,212.83,301.17,59.991,1487401203,"201051344000890","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,615886.1,615886.1,26434,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401227,1633394.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.87,59.986,1487401203,"201051344000438","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,616996.5,616996.5,26421,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401229,1633395.00
02/18/2017 02:00,2,0.000,ALERT,213.06,299.97,59.970,1487401203,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,598765.3,598765.3,26654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401230,1633396.00
02/18/2017 02:00,2,0.000,ALERT,212.16,299.67,59.986,1487401203,"274151322000083","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,871191.8,871191.8,25854,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401232,1633397.00
02/18/2017 02:00,2,0.000,ALERT,212.38,299.97,59.975,1487401203,"274151322000076","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,928611.5,928611.5,25954,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401235,1633398.00
02/18/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1487401203,"201051344000868","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,611659.7,611659.7,26494,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401236,1633399.00
02/18/2017 02:00,2,0.000,ALERT,211.93,300.27,59.991,1487401203,"274151322000095","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,919811.2,919811.2,26061,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401238,1633400.00
02/18/2017 02:00,2,0.000,ALERT,212.38,300.27,59.981,1487401203,"201051344000988","219011344069620",0.00,9.30,0,295.16,301.77,0.0,0.0,0.000,571816.3,571816.3,26531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401240,1633401.00
02/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.996,1487401203,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,616700.2,616700.2,26609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401242,1633402.00
02/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.970,1487401203,"201051344000458","219011344069620",0.00,10.00,0,297.57,302.68,0.0,0.0,0.000,621934.2,621934.2,26155,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401243,1633403.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.27,59.981,1487401203,"201051344000853","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,621650.7,621650.7,26003,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401245,1633404.00
02/18/2017 02:00,2,0.000,ALERT,213.29,300.57,59.986,1487401203,"201051344000685","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,616909.1,616909.1,26303,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401247,1633405.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.27,59.970,1487401203,"201051344000917","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,614181.5,614181.5,26283,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401249,1633406.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.57,59.965,1487401203,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,620797.9,620797.9,26150,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401251,1633407.00
02/18/2017 02:00,2,0.000,ALERT,212.83,299.67,59.965,1487401203,"201051344000651","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,611736.9,611736.9,26480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401252,1633408.00
02/18/2017 02:00,2,0.000,ALERT,211.48,299.97,59.959,1487401203,"274151322000088","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,835242.6,835242.6,26067,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401254,1633409.00
02/18/2017 02:00,2,0.000,ALERT,212.38,298.77,59.928,1487401203,"274151322000068","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,724800.4,724800.4,26626,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401256,1633410.00
02/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.954,1487401203,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,607157.0,607157.0,26531,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401258,1633411.00
02/18/2017 02:00,2,0.000,ALERT,212.38,301.17,59.949,1487401203,"201051344000594","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,623843.4,623843.4,26405,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401259,1633412.00
02/18/2017 02:00,2,0.000,ALERT,213.06,300.57,59.949,1487401203,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.88,0.0,0.0,0.000,615326.7,615326.7,26544,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401261,1633413.00
02/18/2017 02:00,2,0.000,ALERT,211.93,299.67,59.944,1487401203,"274151322000054","219011344069620",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,852475.1,852475.1,25980,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401263,1633414.00
02/18/2017 02:00,2,0.000,ALERT,212.83,299.97,59.954,1487401203,"201051344000867","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,610488.3,610488.3,26549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401265,1633415.00
02/18/2017 02:00,2,0.000,ALERT,212.83,300.57,59.944,1487401203,"201051344001093","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,612961.4,612961.4,26383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401267,1633416.00
02/18/2017 02:00,2,0.000,ALERT,212.61,300.57,59.949,1487401203,"201051344000900","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,629878.7,629878.7,25912,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401269,1633417.00
02/18/2017 02:00,2,0.000,ALERT,212.83,299.67,59.944,1487401203,"201051344000648","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,619388.9,619388.9,25999,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401270,1633418.00
02/18/2017 02:00,2,0.000,ALERT,212.83,301.17,59.949,1487401203,"201051344000569","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,631396.2,631396.2,25892,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487401272,1633419.00
02/18/2017 02:00,2,0.000,ALERT,212.83,300.87,59.944,1487401203,"201051344000983","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,622821.4,622821.4,26092,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401274,1633420.00
02/18/2017 02:00,2,0.000,ALERT,212.61,299.97,59.938,1487401203,"201051344001158","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,611100.8,611100.8,26430,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401276,1633421.00
02/18/2017 02:00,2,0.000,ALERT,213.29,300.87,59.996,1487401203,"201051344000576","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,622229.6,622229.6,25974,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401278,1633422.00
02/18/2017 02:00,2,0.000,ALERT,212.16,299.07,59.954,1487401203,"274151322000087","219011344069620",0.00,9.70,0,295.46,300.57,0.0,0.0,0.000,824074.7,824074.7,26310,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487401279,1633423.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.97,59.996,1487402103,"201051344000645","219011344069620",0.00,9.30,0,296.36,302.37,0.0,0.0,0.000,621469.5,621469.5,26010,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402105,1633424.00
02/18/2017 02:15,2,0.000,ALERT,211.93,299.07,59.996,1487402103,"274151322000085","219011344069620",0.00,9.30,0,295.46,300.87,0.0,0.0,0.000,850882.6,850882.6,26026,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402106,1633425.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.97,60.002,1487402103,"201051344000633","219011344069620",0.00,8.50,0,294.86,301.77,0.0,0.0,0.000,610313.5,610313.5,26513,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402108,1633426.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.97,60.007,1487402103,"201051344000469","219011344069620",0.00,8.50,0,295.46,302.07,0.0,0.0,0.000,613259.1,613259.1,26469,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402110,1633427.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.97,59.996,1487402103,"201051344000646","219011344069620",0.00,8.00,0,296.36,302.07,0.0,0.0,0.000,608561.2,608561.2,26382,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402112,1633428.00
02/18/2017 02:15,2,0.000,ALERT,211.70,299.07,59.991,1487402103,"274151322000052","219011344069620",0.00,9.30,0,295.46,301.47,0.0,0.0,0.000,879797.9,879797.9,25804,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402114,1633429.00
02/18/2017 02:15,2,0.000,ALERT,213.06,300.27,60.002,1487402103,"201051344000585","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,619105.6,619105.6,26540,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402115,1633430.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.57,59.996,1487402103,"201051344001230","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,612050.5,612050.5,26232,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402117,1633431.00
02/18/2017 02:15,2,0.000,ALERT,213.51,300.57,59.949,1487402103,"201051344000582","219011344069620",0.00,8.00,0,297.57,302.98,0.0,0.0,0.000,603912.6,603912.6,26418,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402119,1633432.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.996,1487402103,"201051344000955","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,619486.7,619486.7,26347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402121,1633433.00
02/18/2017 02:15,2,0.000,ALERT,211.93,298.47,60.012,1487402103,"274151322000094","219011344069620",0.00,8.50,0,295.16,300.27,0.0,0.0,0.000,724052.8,724052.8,26728,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402123,1633434.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.87,59.996,1487402103,"201051344000579","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,628829.7,628829.7,26329,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402124,1633435.00
02/18/2017 02:15,2,0.000,ALERT,213.06,300.57,60.034,1487402103,"201051344000890","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,615886.1,615886.1,26436,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402126,1633436.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.97,59.996,1487402103,"201051344000438","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,616996.5,616996.5,26423,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402128,1633437.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.37,60.002,1487402103,"201051344000417","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,598765.3,598765.3,26656,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402130,1633438.00
02/18/2017 02:15,2,0.000,ALERT,212.16,299.07,59.996,1487402103,"274151322000083","219011344069620",0.00,9.00,0,296.06,301.77,0.0,0.0,0.000,871191.8,871191.8,25856,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402132,1633439.00
02/18/2017 02:15,2,0.000,ALERT,212.61,299.37,59.986,1487402103,"274151322000076","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,928611.5,928611.5,25956,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402133,1633440.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.87,59.991,1487402103,"201051344000868","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,611659.7,611659.7,26496,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402135,1633441.00
02/18/2017 02:15,2,0.000,ALERT,211.93,299.97,59.991,1487402103,"274151322000095","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,919811.2,919811.2,26063,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402137,1633442.00
02/18/2017 02:15,2,0.000,ALERT,212.61,299.97,60.007,1487402103,"201051344000988","219011344069620",0.00,9.30,0,293.96,302.07,0.0,0.0,0.000,571816.3,571816.3,26533,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402139,1633443.00
02/18/2017 02:15,2,0.000,ALERT,213.06,299.67,60.002,1487402103,"201051344001025","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,616700.2,616700.2,26611,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402141,1633444.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.986,1487402103,"201051344000458","219011344069620",0.00,10.00,0,296.66,302.68,0.0,0.0,0.000,621934.2,621934.2,26157,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402142,1633445.00
02/18/2017 02:15,2,0.000,ALERT,213.29,300.27,59.996,1487402103,"201051344000853","219011344069620",0.00,9.00,0,296.36,302.37,0.0,0.0,0.000,621650.7,621650.7,26005,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402144,1633446.00
02/18/2017 02:15,2,0.000,ALERT,213.51,300.27,60.002,1487402103,"201051344000685","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,616909.1,616909.1,26305,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402146,1633447.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.67,60.002,1487402103,"201051344000917","219011344069620",0.00,9.70,0,295.76,301.77,0.0,0.0,0.000,614181.5,614181.5,26285,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402148,1633448.00
02/18/2017 02:15,2,0.000,ALERT,213.29,300.27,60.034,1487402103,"201051344001145","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,620797.9,620797.9,26152,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402150,1633449.00
02/18/2017 02:15,2,0.000,ALERT,213.29,299.37,59.996,1487402103,"201051344000651","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,611736.9,611736.9,26482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402151,1633450.00
02/18/2017 02:15,2,0.000,ALERT,211.70,299.07,59.986,1487402103,"274151322000088","219011344069620",0.00,9.70,0,295.46,301.17,0.0,0.0,0.000,835242.6,835242.6,26069,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402153,1633451.00
02/18/2017 02:15,2,0.000,ALERT,212.61,298.47,59.986,1487402103,"274151322000068","219011344069620",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,724800.4,724800.4,26628,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402155,1633452.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.97,59.996,1487402103,"201051344001135","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,607157.0,607157.0,26533,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402157,1633453.00
02/18/2017 02:15,2,0.000,ALERT,212.38,300.87,59.991,1487402103,"201051344000594","219011344069620",0.00,8.50,0,296.36,302.68,0.0,0.0,0.000,623843.4,623843.4,26407,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402159,1633454.00
02/18/2017 02:15,2,0.000,ALERT,213.06,299.67,59.986,1487402103,"201051344001203","219011344069620",0.00,8.50,0,296.96,303.88,0.0,0.0,0.000,615326.7,615326.7,26546,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402161,1633455.00
02/18/2017 02:15,2,0.000,ALERT,212.16,299.37,59.991,1487402103,"274151322000054","219011344069620",0.00,9.70,0,295.46,301.47,0.0,0.0,0.000,852475.1,852475.1,25982,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402162,1633456.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.97,59.996,1487402103,"201051344000867","219011344069620",0.00,9.70,0,296.36,302.37,0.0,0.0,0.000,610488.3,610488.3,26551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402164,1633457.00
02/18/2017 02:15,2,0.000,ALERT,213.06,299.97,59.991,1487402103,"201051344001093","219011344069620",0.00,9.70,0,296.66,302.07,0.0,0.0,0.000,612961.4,612961.4,26385,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487402166,1633458.00
02/18/2017 02:15,2,0.000,ALERT,212.61,300.27,59.986,1487402103,"201051344000900","219011344069620",0.00,9.30,0,296.36,301.77,0.0,0.0,0.000,629878.7,629878.7,25914,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402168,1633459.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.37,59.986,1487402103,"201051344000648","219011344069620",0.00,8.00,0,296.06,302.07,0.0,0.0,0.000,619388.9,619388.9,26001,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402170,1633460.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.87,59.996,1487402103,"201051344000569","219011344069620",0.00,9.30,0,296.96,302.98,0.0,0.0,0.000,631396.2,631396.2,25894,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402172,1633461.00
02/18/2017 02:15,2,0.000,ALERT,212.83,300.27,59.959,1487402103,"201051344000983","219011344069620",0.00,9.30,0,296.66,302.68,0.0,0.0,0.000,622821.4,622821.4,26094,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402173,1633462.00
02/18/2017 02:15,2,0.000,ALERT,212.83,299.97,59.991,1487402103,"201051344001158","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,611100.8,611100.8,26432,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402175,1633463.00
02/18/2017 02:15,2,0.000,ALERT,213.51,300.87,59.975,1487402103,"201051344000576","219011344069620",0.00,9.00,0,296.66,302.37,0.0,0.0,0.000,622229.6,622229.6,25976,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402177,1633464.00
02/18/2017 02:15,2,0.000,ALERT,211.93,298.17,59.981,1487402103,"274151322000087","219011344069620",0.00,9.70,0,294.86,300.57,0.0,0.0,0.000,824074.7,824074.7,26312,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487402179,1633465.00
02/18/2017 02:30,2,0.000,ALERT,212.83,299.97,59.986,1487403004,"201051344000645","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,621469.5,621469.5,26012,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403006,1633466.00
02/18/2017 02:30,2,0.000,ALERT,211.93,299.37,59.981,1487403004,"274151322000085","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,850882.6,850882.6,26028,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403007,1633467.00
02/18/2017 02:30,2,0.000,ALERT,213.29,299.97,59.981,1487403004,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,610313.5,610313.5,26515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403009,1633468.00
02/18/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1487403004,"201051344000469","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,613259.1,613259.1,26471,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403011,1633469.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.27,59.996,1487403004,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,608561.2,608561.2,26384,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403013,1633470.00
02/18/2017 02:30,2,0.000,ALERT,211.48,299.07,59.981,1487403004,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.17,0.0,0.0,0.000,879797.9,879797.9,25806,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403014,1633471.00
02/18/2017 02:30,2,0.000,ALERT,213.06,300.27,60.018,1487403004,"201051344000585","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,619105.6,619105.6,26542,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403016,1633472.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1487403004,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,612050.5,612050.5,26234,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403018,1633473.00
02/18/2017 02:30,2,0.000,ALERT,213.51,300.87,59.991,1487403004,"201051344000582","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,603912.6,603912.6,26420,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403020,1633474.00
02/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.981,1487403004,"201051344000955","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,619486.7,619486.7,26349,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403022,1633475.00
02/18/2017 02:30,2,0.000,ALERT,211.93,298.47,59.981,1487403004,"274151322000094","219011344069620",0.00,8.50,0,296.36,299.97,0.0,0.0,0.000,724052.8,724052.8,26730,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403023,1633476.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.87,59.975,1487403004,"201051344000579","219011344069620",0.00,9.30,0,299.07,302.37,0.0,0.0,0.000,628829.7,628829.7,26331,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403025,1633477.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.57,59.981,1487403004,"201051344000890","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,615886.1,615886.1,26438,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403027,1633478.00
02/18/2017 02:30,2,0.000,ALERT,213.06,300.27,60.007,1487403004,"201051344000438","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,616996.5,616996.5,26425,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403029,1633479.00
02/18/2017 02:30,2,0.000,ALERT,213.29,299.97,59.996,1487403004,"201051344000417","219011344069620",0.00,8.50,0,297.87,301.17,0.0,0.0,0.000,598765.3,598765.3,26658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403030,1633480.00
