ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 02:30,2,0.000,ALERT,211.93,299.07,59.981,1487403004,"274151322000083","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,871191.8,871191.8,25858,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403032,1633481.00
02/18/2017 02:30,2,0.000,ALERT,212.38,299.07,59.986,1487403004,"274151322000076","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,928611.5,928611.5,25958,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403034,1633482.00
02/18/2017 02:30,2,0.000,ALERT,212.61,300.87,59.996,1487403004,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,611659.7,611659.7,26498,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403036,1633483.00
02/18/2017 02:30,2,0.000,ALERT,211.70,299.67,59.986,1487403004,"274151322000095","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,919811.2,919811.2,26065,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403038,1633484.00
02/18/2017 02:30,2,0.000,ALERT,212.61,299.97,59.986,1487403004,"201051344000988","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,571816.3,571816.3,26535,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403039,1633485.00
02/18/2017 02:30,2,0.000,ALERT,212.83,299.37,60.007,1487403004,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,616700.2,616700.2,26613,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403041,1633486.00
02/18/2017 02:30,2,0.000,ALERT,212.38,300.27,59.996,1487403004,"201051344000458","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,621934.2,621934.2,26159,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403043,1633487.00
02/18/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1487403004,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,621650.7,621650.7,26007,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403045,1633488.00
02/18/2017 02:30,2,0.000,ALERT,213.29,300.27,59.981,1487403004,"201051344000685","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,616909.1,616909.1,26307,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403047,1633489.00
02/18/2017 02:30,2,0.000,ALERT,213.06,299.67,59.981,1487403004,"201051344000917","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,614181.5,614181.5,26287,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403048,1633490.00
02/18/2017 02:30,2,0.000,ALERT,213.29,300.27,59.986,1487403004,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,620797.9,620797.9,26154,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403050,1633491.00
02/18/2017 02:30,2,0.000,ALERT,213.29,299.67,59.991,1487403004,"201051344000651","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,611736.9,611736.9,26484,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403052,1633492.00
02/18/2017 02:30,2,0.000,ALERT,211.25,298.47,59.981,1487403004,"274151322000088","219011344069620",0.00,9.70,0,296.36,300.57,0.0,0.0,0.000,835242.6,835242.6,26071,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403054,1633493.00
02/18/2017 02:30,2,0.000,ALERT,212.38,298.47,59.981,1487403004,"274151322000068","219011344069620",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,724800.4,724800.4,26630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403056,1633494.00
02/18/2017 02:30,2,0.000,ALERT,212.61,300.27,59.991,1487403004,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,607157.0,607157.0,26535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403057,1633495.00
02/18/2017 02:30,2,0.000,ALERT,212.38,300.87,60.002,1487403004,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,623843.4,623843.4,26409,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403059,1633496.00
02/18/2017 02:30,2,0.000,ALERT,213.29,300.27,60.002,1487403004,"201051344001203","219011344069620",0.00,8.50,0,298.17,303.58,0.0,0.0,0.000,615326.7,615326.7,26548,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403061,1633497.00
02/18/2017 02:30,2,0.000,ALERT,211.70,299.07,59.996,1487403004,"274151322000054","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,852475.1,852475.1,25984,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403063,1633498.00
02/18/2017 02:30,2,0.000,ALERT,212.83,299.97,60.002,1487403004,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,610488.3,610488.3,26553,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403065,1633499.00
02/18/2017 02:30,2,0.000,ALERT,213.06,299.97,59.996,1487403004,"201051344001093","219011344069620",0.00,9.30,0,298.17,301.47,0.0,0.0,0.000,612961.4,612961.4,26387,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403066,1633500.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.57,59.944,1487403004,"201051344000900","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,629878.7,629878.7,25916,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403068,1633501.00
02/18/2017 02:30,2,0.000,ALERT,212.83,299.67,59.981,1487403004,"201051344000648","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,619388.9,619388.9,26003,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403070,1633502.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.87,59.991,1487403004,"201051344000569","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,631396.2,631396.2,25896,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403072,1633503.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.57,60.023,1487403004,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,622821.4,622821.4,26096,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403074,1633504.00
02/18/2017 02:30,2,0.000,ALERT,212.83,300.27,59.991,1487403004,"201051344001158","219011344069620",0.00,8.00,0,297.57,301.47,0.0,0.0,0.000,611100.8,611100.8,26434,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403075,1633505.00
02/18/2017 02:30,2,0.000,ALERT,213.29,300.87,59.996,1487403004,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,622229.6,622229.6,25978,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403077,1633506.00
02/18/2017 02:30,2,0.000,ALERT,211.70,298.47,59.996,1487403004,"274151322000087","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,824074.7,824074.7,26314,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403079,1633507.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.27,60.028,1487403904,"201051344000645","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,621469.5,621469.5,26014,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403906,1633508.00
02/18/2017 02:45,2,0.000,ALERT,211.93,298.77,59.996,1487403904,"274151322000085","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,850882.6,850882.6,26030,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403907,1633509.00
02/18/2017 02:45,2,0.000,ALERT,213.51,300.27,60.012,1487403904,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,610313.5,610313.5,26517,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403909,1633510.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.27,60.034,1487403904,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,613259.1,613259.1,26473,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403911,1633511.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,60.002,1487403904,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,608561.2,608561.2,26386,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403913,1633512.00
02/18/2017 02:45,2,0.000,ALERT,211.48,298.77,59.954,1487403904,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,879797.9,879797.9,25808,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403914,1633513.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.996,1487403904,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,619105.6,619105.6,26544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403916,1633514.00
02/18/2017 02:45,2,0.000,ALERT,213.06,300.87,60.002,1487403904,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,612050.5,612050.5,26236,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403918,1633515.00
02/18/2017 02:45,2,0.000,ALERT,213.74,301.77,60.002,1487403904,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,603912.6,603912.6,26422,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403920,1633516.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1487403904,"201051344000955","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,619486.7,619486.7,26351,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403922,1633517.00
02/18/2017 02:45,2,0.000,ALERT,212.16,298.47,59.991,1487403904,"274151322000094","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,724052.8,724052.8,26732,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403923,1633518.00
02/18/2017 02:45,2,0.000,ALERT,213.06,301.17,60.002,1487403904,"201051344000579","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,628829.7,628829.7,26333,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403925,1633519.00
02/18/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1487403904,"201051344000890","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26440,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403927,1633520.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1487403904,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,616996.5,616996.5,26427,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403929,1633521.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1487403904,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,598765.3,598765.3,26660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403931,1633522.00
02/18/2017 02:45,2,0.000,ALERT,211.93,299.97,60.007,1487403904,"274151322000083","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,871191.8,871191.8,25860,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403933,1633523.00
02/18/2017 02:45,2,0.000,ALERT,212.61,299.67,59.975,1487403904,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.17,0.0,0.0,0.000,928611.5,928611.5,25960,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403935,1633524.00
02/18/2017 02:45,2,0.000,ALERT,212.83,301.17,59.981,1487403904,"201051344000868","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,611659.7,611659.7,26500,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403936,1633525.00
02/18/2017 02:45,2,0.000,ALERT,211.93,299.97,59.959,1487403904,"274151322000095","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,919811.2,919811.2,26067,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403938,1633526.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.981,1487403904,"201051344000988","219011344069620",0.00,9.30,0,295.76,302.07,0.0,0.0,0.000,571816.3,571816.3,26537,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403940,1633527.00
02/18/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1487403904,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,616700.2,616700.2,26615,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403942,1633528.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.981,1487403904,"201051344000458","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,621934.2,621934.2,26161,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403943,1633529.00
02/18/2017 02:45,2,0.000,ALERT,213.51,300.57,59.986,1487403904,"201051344000853","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,621650.7,621650.7,26009,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403945,1633530.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.981,1487403904,"201051344000685","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,616909.1,616909.1,26309,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403947,1633531.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1487403904,"201051344000917","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,614181.5,614181.5,26289,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403949,1633532.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.87,59.996,1487403904,"201051344001145","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,620797.9,620797.9,26156,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403951,1633533.00
02/18/2017 02:45,2,0.000,ALERT,213.29,299.67,59.954,1487403904,"201051344000651","219011344069620",0.00,8.00,0,297.87,301.47,0.0,0.0,0.000,611736.9,611736.9,26486,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403953,1633534.00
02/18/2017 02:45,2,0.000,ALERT,211.70,299.67,59.981,1487403904,"274151322000088","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,835242.6,835242.6,26073,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403954,1633535.00
02/18/2017 02:45,2,0.000,ALERT,212.83,298.77,59.981,1487403904,"274151322000068","219011344069620",0.00,10.00,0,296.66,299.97,0.0,0.0,0.000,724800.4,724800.4,26632,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403956,1633536.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.981,1487403904,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,607157.0,607157.0,26537,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403958,1633537.00
02/18/2017 02:45,2,0.000,ALERT,212.61,301.17,60.034,1487403904,"201051344000594","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,623843.4,623843.4,26411,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403960,1633538.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1487403904,"201051344001203","219011344069620",0.00,8.50,0,298.47,303.58,0.0,0.0,0.000,615326.7,615326.7,26550,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403962,1633539.00
02/18/2017 02:45,2,0.000,ALERT,211.93,299.97,60.018,1487403904,"274151322000054","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,852475.1,852475.1,25986,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403963,1633540.00
02/18/2017 02:45,2,0.000,ALERT,213.29,300.57,59.991,1487403904,"201051344000867","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,610488.3,610488.3,26555,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403965,1633541.00
02/18/2017 02:45,2,0.000,ALERT,213.06,300.57,60.028,1487403904,"201051344001093","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,612961.4,612961.4,26389,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403967,1633542.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,60.007,1487403904,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,629878.7,629878.7,25918,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403969,1633543.00
02/18/2017 02:45,2,0.000,ALERT,213.06,299.97,59.996,1487403904,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.37,0.0,0.0,0.000,619388.9,619388.9,26005,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403971,1633544.00
02/18/2017 02:45,2,0.000,ALERT,212.83,301.17,59.996,1487403904,"201051344000569","219011344069620",0.00,9.30,0,299.37,303.28,0.0,0.0,0.000,631396.2,631396.2,25898,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403972,1633545.00
02/18/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1487403904,"201051344000983","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,622821.4,622821.4,26098,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403974,1633546.00
02/18/2017 02:45,2,0.000,ALERT,213.06,300.57,59.996,1487403904,"201051344001158","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,611100.8,611100.8,26436,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487403976,1633547.00
02/18/2017 02:45,2,0.000,ALERT,213.29,301.17,59.986,1487403904,"201051344000576","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,622229.6,622229.6,25980,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403978,1633548.00
02/18/2017 02:45,2,0.000,ALERT,212.16,299.37,59.965,1487403904,"274151322000087","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,824074.7,824074.7,26316,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487403980,1633549.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.975,1487404804,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.07,0.0,0.0,0.000,621469.5,621469.5,26016,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404806,1633550.00
02/18/2017 03:00,2,0.000,ALERT,212.16,298.77,59.986,1487404804,"274151322000085","219011344069620",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,850882.6,850882.6,26032,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404807,1633551.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.27,59.975,1487404804,"201051344000633","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,610313.5,610313.5,26519,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404809,1633552.00
02/18/2017 03:00,2,0.000,ALERT,213.06,300.57,59.944,1487404804,"201051344000469","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,613259.1,613259.1,26475,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404811,1633553.00
02/18/2017 03:00,2,0.000,ALERT,212.83,300.57,59.965,1487404804,"201051344000646","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,608561.2,608561.2,26388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404813,1633554.00
02/18/2017 03:00,2,0.000,ALERT,211.93,299.97,59.965,1487404804,"274151322000052","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,879797.9,879797.9,25810,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404814,1633555.00
02/18/2017 03:00,2,0.000,ALERT,213.51,301.17,59.970,1487404804,"201051344000585","219011344069620",0.00,9.30,0,298.47,302.07,0.0,0.0,0.000,619105.6,619105.6,26546,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404816,1633556.00
02/18/2017 03:00,2,0.000,ALERT,213.06,300.87,59.938,1487404804,"201051344001230","219011344069620",0.00,9.00,0,298.77,302.37,0.0,0.0,0.000,612050.5,612050.5,26238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404818,1633557.00
02/18/2017 03:00,2,0.000,ALERT,213.74,301.47,59.975,1487404804,"201051344000582","219011344069620",0.00,8.50,0,299.37,302.68,0.0,0.0,0.000,603912.6,603912.6,26424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404820,1633558.00
02/18/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1487404804,"201051344000955","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,619486.7,619486.7,26353,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404822,1633559.00
02/18/2017 03:00,2,0.000,ALERT,211.93,298.77,59.944,1487404804,"274151322000094","219011344069620",0.00,9.00,0,296.66,300.57,0.0,0.0,0.000,724052.8,724052.8,26734,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404823,1633560.00
02/18/2017 03:00,2,0.000,ALERT,213.06,301.17,59.938,1487404804,"201051344000579","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,628829.7,628829.7,26335,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404825,1633561.00
02/18/2017 03:00,2,0.000,ALERT,213.06,301.17,59.970,1487404804,"201051344000890","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,615886.1,615886.1,26442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404827,1633562.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.87,59.981,1487404804,"201051344000438","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,616996.5,616996.5,26429,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404829,1633563.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.970,1487404804,"201051344000417","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,598765.3,598765.3,26662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404831,1633564.00
02/18/2017 03:00,2,0.000,ALERT,212.16,299.97,59.981,1487404804,"274151322000083","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,871191.8,871191.8,25862,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404833,1633565.00
02/18/2017 03:00,2,0.000,ALERT,212.61,299.07,59.944,1487404804,"274151322000076","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,928611.5,928611.5,25962,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404835,1633566.00
02/18/2017 03:00,2,0.000,ALERT,212.83,301.17,59.970,1487404804,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,611659.7,611659.7,26502,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404837,1633567.00
02/18/2017 03:00,2,0.000,ALERT,212.16,300.57,59.981,1487404804,"274151322000095","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,919811.2,919811.2,26069,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404838,1633568.00
02/18/2017 03:00,2,0.000,ALERT,212.61,300.27,60.023,1487404804,"201051344000988","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,571816.3,571816.3,26539,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404840,1633569.00
02/18/2017 03:00,2,0.000,ALERT,213.06,299.97,59.975,1487404804,"201051344001025","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,616700.2,616700.2,26617,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404842,1633570.00
02/18/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1487404804,"201051344000458","219011344069620",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,621934.2,621934.2,26163,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404844,1633571.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.981,1487404804,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,621650.7,621650.7,26011,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404845,1633572.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.87,59.975,1487404804,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.07,0.0,0.0,0.000,616909.1,616909.1,26311,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404847,1633573.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.991,1487404804,"201051344000917","219011344069620",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,614181.5,614181.5,26291,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404849,1633574.00
02/18/2017 03:00,2,0.000,ALERT,213.51,301.17,59.981,1487404804,"201051344001145","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,620797.9,620797.9,26158,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404851,1633575.00
02/18/2017 03:00,2,0.000,ALERT,213.29,299.97,59.975,1487404804,"201051344000651","219011344069620",0.00,8.00,0,298.17,301.77,0.0,0.0,0.000,611736.9,611736.9,26488,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404853,1633576.00
02/18/2017 03:00,2,0.000,ALERT,211.70,299.37,59.970,1487404804,"274151322000088","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,835242.6,835242.6,26075,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404855,1633577.00
02/18/2017 03:00,2,0.000,ALERT,212.61,298.77,59.975,1487404804,"274151322000068","219011344069620",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,724800.4,724800.4,26634,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404856,1633578.00
02/18/2017 03:00,2,0.000,ALERT,212.83,300.57,59.970,1487404804,"201051344001135","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,607157.0,607157.0,26539,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404858,1633579.00
02/18/2017 03:00,2,0.000,ALERT,212.61,301.47,59.970,1487404804,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,623843.4,623843.4,26413,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404860,1633580.00
02/18/2017 03:00,2,0.000,ALERT,213.51,300.57,59.959,1487404804,"201051344001203","219011344069620",0.00,9.00,0,298.47,303.88,0.0,0.0,0.000,615326.7,615326.7,26552,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404862,1633581.00
02/18/2017 03:00,2,0.000,ALERT,211.93,299.67,59.954,1487404804,"274151322000054","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,852475.1,852475.1,25988,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404864,1633582.00
02/18/2017 03:00,2,0.000,ALERT,213.29,300.57,59.954,1487404804,"201051344000867","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,610488.3,610488.3,26557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404865,1633583.00
02/18/2017 03:00,2,0.000,ALERT,213.29,300.57,59.949,1487404804,"201051344001093","219011344069620",0.00,9.70,0,298.47,301.77,0.0,0.0,0.000,612961.4,612961.4,26391,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487404867,1633584.00
02/18/2017 03:00,2,0.000,ALERT,212.83,300.57,59.944,1487404804,"201051344000900","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,629878.7,629878.7,25920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404869,1633585.00
02/18/2017 03:00,2,0.000,ALERT,213.29,300.27,59.922,1487404804,"201051344000648","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,619388.9,619388.9,26007,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404871,1633586.00
02/18/2017 03:00,2,0.000,ALERT,213.06,301.17,59.944,1487404804,"201051344000569","219011344069620",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,631396.2,631396.2,25900,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404873,1633587.00
02/18/2017 03:00,2,0.000,ALERT,213.06,300.87,59.928,1487404804,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,622821.4,622821.4,26100,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404874,1633588.00
02/18/2017 03:00,2,0.000,ALERT,213.06,300.57,59.954,1487404804,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,611100.8,611100.8,26438,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404876,1633589.00
02/18/2017 03:00,2,0.000,ALERT,213.51,301.17,59.938,1487404804,"201051344000576","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,622229.6,622229.6,25982,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404878,1633590.00
02/18/2017 03:00,2,0.000,ALERT,212.16,298.17,59.944,1487404804,"274151322000087","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,824074.7,824074.7,26318,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487404880,1633591.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.57,59.965,1487405703,"201051344000645","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,621469.5,621469.5,26018,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405705,1633592.00
02/18/2017 03:15,2,0.000,ALERT,212.16,299.37,59.954,1487405703,"274151322000085","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,850882.6,850882.6,26034,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405707,1633593.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.27,59.954,1487405703,"201051344000633","219011344069620",0.00,9.00,0,296.36,302.07,0.0,0.0,0.000,610313.5,610313.5,26521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405709,1633594.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1487405703,"201051344000469","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,613259.1,613259.1,26477,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405711,1633595.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.87,59.959,1487405703,"201051344000646","219011344069620",0.00,8.50,0,297.57,302.37,0.0,0.0,0.000,608561.2,608561.2,26390,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405713,1633596.00
02/18/2017 03:15,2,0.000,ALERT,211.70,299.67,59.954,1487405703,"274151322000052","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,879797.9,879797.9,25812,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405714,1633597.00
02/18/2017 03:15,2,0.000,ALERT,213.29,300.87,59.996,1487405703,"201051344000585","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,619105.6,619105.6,26548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405716,1633598.00
02/18/2017 03:15,2,0.000,ALERT,213.29,301.17,59.970,1487405703,"201051344001230","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,612050.5,612050.5,26240,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405718,1633599.00
02/18/2017 03:15,2,0.000,ALERT,213.74,301.77,59.970,1487405703,"201051344000582","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,603912.6,603912.6,26426,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405720,1633600.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.87,59.970,1487405703,"201051344000955","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,619486.7,619486.7,26355,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405721,1633601.00
02/18/2017 03:15,2,0.000,ALERT,212.16,299.07,59.959,1487405703,"274151322000094","219011344069620",0.00,9.00,0,296.06,300.27,0.0,0.0,0.000,724052.8,724052.8,26736,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405723,1633602.00
02/18/2017 03:15,2,0.000,ALERT,213.06,301.17,59.933,1487405703,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,628829.7,628829.7,26337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405725,1633603.00
02/18/2017 03:15,2,0.000,ALERT,213.06,301.17,60.002,1487405703,"201051344000890","219011344069620",0.00,9.00,0,298.47,303.58,0.0,0.0,0.000,615886.1,615886.1,26444,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405727,1633604.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.87,59.928,1487405703,"201051344000438","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,616996.5,616996.5,26431,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405729,1633605.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.27,59.970,1487405703,"201051344000417","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,598765.3,598765.3,26664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405730,1633606.00
02/18/2017 03:15,2,0.000,ALERT,212.16,299.67,59.975,1487405703,"274151322000083","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,871191.8,871191.8,25864,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405732,1633607.00
02/18/2017 03:15,2,0.000,ALERT,212.61,299.37,59.970,1487405703,"274151322000076","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,928611.5,928611.5,25964,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405734,1633608.00
02/18/2017 03:15,2,0.000,ALERT,212.83,301.17,59.975,1487405703,"201051344000868","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,611659.7,611659.7,26504,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405736,1633609.00
02/18/2017 03:15,2,0.000,ALERT,212.16,300.27,59.986,1487405703,"274151322000095","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,919811.2,919811.2,26071,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405738,1633610.00
02/18/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1487405703,"201051344000988","219011344069620",0.00,9.70,0,295.46,302.07,0.0,0.0,0.000,571816.3,571816.3,26541,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405740,1633611.00
02/18/2017 03:15,2,0.000,ALERT,213.06,299.97,59.944,1487405703,"201051344001025","219011344069620",0.00,8.50,0,297.26,302.98,0.0,0.0,0.000,616700.2,616700.2,26619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405741,1633612.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.87,60.018,1487405703,"201051344000458","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,621934.2,621934.2,26165,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405743,1633613.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.57,59.986,1487405703,"201051344000853","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,621650.7,621650.7,26013,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405745,1633614.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.87,59.959,1487405703,"201051344000685","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,616909.1,616909.1,26313,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405747,1633615.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.27,59.981,1487405703,"201051344000917","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,614181.5,614181.5,26293,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405749,1633616.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.87,59.981,1487405703,"201051344001145","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,620797.9,620797.9,26160,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405750,1633617.00
02/18/2017 03:15,2,0.000,ALERT,213.51,300.27,59.986,1487405703,"201051344000651","219011344069620",0.00,8.00,0,297.26,301.77,0.0,0.0,0.000,611736.9,611736.9,26490,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405752,1633618.00
02/18/2017 03:15,2,0.000,ALERT,211.70,299.07,59.981,1487405703,"274151322000088","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,835242.6,835242.6,26077,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405754,1633619.00
02/18/2017 03:15,2,0.000,ALERT,212.83,298.77,59.981,1487405703,"274151322000068","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,724800.4,724800.4,26636,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405756,1633620.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.87,59.981,1487405703,"201051344001135","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,607157.0,607157.0,26541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405758,1633621.00
02/18/2017 03:15,2,0.000,ALERT,212.83,301.47,59.986,1487405703,"201051344000594","219011344069620",0.00,8.50,0,297.87,302.98,0.0,0.0,0.000,623843.4,623843.4,26415,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405759,1633622.00
02/18/2017 03:15,2,0.000,ALERT,213.29,300.57,59.981,1487405703,"201051344001203","219011344069620",0.00,9.00,0,297.87,303.88,0.0,0.0,0.000,615326.7,615326.7,26554,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405761,1633623.00
02/18/2017 03:15,2,0.000,ALERT,211.93,300.27,59.975,1487405703,"274151322000054","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,852475.1,852475.1,25990,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405763,1633624.00
02/18/2017 03:15,2,0.000,ALERT,213.29,300.57,59.954,1487405703,"201051344000867","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,610488.3,610488.3,26559,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405765,1633625.00
