ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 03:15,2,0.000,ALERT,213.29,300.87,59.981,1487405703,"201051344001093","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,612961.4,612961.4,26393,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405766,1633626.00
02/18/2017 03:15,2,0.000,ALERT,212.83,300.87,59.959,1487405703,"201051344000900","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,629878.7,629878.7,25922,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405768,1633627.00
02/18/2017 03:15,2,0.000,ALERT,213.29,300.27,59.981,1487405703,"201051344000648","219011344069620",0.00,8.50,0,297.26,302.68,0.0,0.0,0.000,619388.9,619388.9,26009,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405770,1633628.00
02/18/2017 03:15,2,0.000,ALERT,213.06,301.17,59.981,1487405703,"201051344000569","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,631396.2,631396.2,25902,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405772,1633629.00
02/18/2017 03:15,2,0.000,ALERT,212.83,300.87,60.034,1487405703,"201051344000983","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,622821.4,622821.4,26102,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405774,1633630.00
02/18/2017 03:15,2,0.000,ALERT,213.06,300.57,59.981,1487405703,"201051344001158","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,611100.8,611100.8,26440,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487405776,1633631.00
02/18/2017 03:15,2,0.000,ALERT,213.29,301.17,59.944,1487405703,"201051344000576","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,622229.6,622229.6,25984,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405777,1633632.00
02/18/2017 03:15,2,0.000,ALERT,212.16,299.07,59.981,1487405703,"274151322000087","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,824074.7,824074.7,26320,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487405779,1633633.00
02/18/2017 03:30,2,0.000,ALERT,213.06,299.67,59.975,1487406603,"201051344000645","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,621469.5,621469.5,26020,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406605,1633634.00
02/18/2017 03:30,2,0.000,ALERT,212.16,299.07,59.975,1487406603,"274151322000085","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,850882.6,850882.6,26036,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406607,1633635.00
02/18/2017 03:30,2,0.000,ALERT,213.51,299.97,59.981,1487406603,"201051344000633","219011344069620",0.00,9.00,0,295.46,301.77,0.0,0.0,0.000,610313.5,610313.5,26523,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406609,1633636.00
02/18/2017 03:30,2,0.000,ALERT,212.83,299.67,59.981,1487406603,"201051344000469","219011344069620",0.00,8.50,0,296.36,302.07,0.0,0.0,0.000,613259.1,613259.1,26479,0,0,0,L,1122011218,0,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406611,1633637.00
02/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.975,1487406603,"201051344000646","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,608561.2,608561.2,26392,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406612,1633638.00
02/18/2017 03:30,2,0.000,ALERT,211.48,298.77,59.933,1487406603,"274151322000052","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,879797.9,879797.9,25814,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406614,1633639.00
02/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.975,1487406603,"201051344000585","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,619105.6,619105.6,26550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406616,1633640.00
02/18/2017 03:30,2,0.000,ALERT,213.29,301.17,59.981,1487406603,"201051344001230","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,612050.5,612050.5,26242,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406618,1633641.00
02/18/2017 03:30,2,0.000,ALERT,213.74,301.47,59.965,1487406603,"201051344000582","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,603912.6,603912.6,26428,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406620,1633642.00
02/18/2017 03:30,2,0.000,ALERT,213.06,300.87,60.018,1487406603,"201051344000955","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,619486.7,619486.7,26357,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406621,1633643.00
02/18/2017 03:30,2,0.000,ALERT,211.93,298.47,59.975,1487406603,"274151322000094","219011344069620",0.00,9.00,0,295.76,300.27,0.0,0.0,0.000,724052.8,724052.8,26738,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406623,1633644.00
02/18/2017 03:30,2,0.000,ALERT,212.83,300.57,59.981,1487406603,"201051344000579","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,628829.7,628829.7,26339,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406625,1633645.00
02/18/2017 03:30,2,0.000,ALERT,213.06,301.47,59.975,1487406603,"201051344000890","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,615886.1,615886.1,26446,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406627,1633646.00
02/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1487406603,"201051344000438","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,616996.5,616996.5,26433,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406629,1633647.00
02/18/2017 03:30,2,0.000,ALERT,213.74,300.57,59.944,1487406603,"201051344000417","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,598765.3,598765.3,26666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406630,1633648.00
02/18/2017 03:30,2,0.000,ALERT,211.93,299.67,59.928,1487406603,"274151322000083","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,871191.8,871191.8,25866,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406632,1633649.00
02/18/2017 03:30,2,0.000,ALERT,212.61,299.07,59.970,1487406603,"274151322000076","219011344069620",0.00,9.70,0,296.06,301.17,0.0,0.0,0.000,928611.5,928611.5,25966,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406634,1633650.00
02/18/2017 03:30,2,0.000,ALERT,212.61,300.57,59.970,1487406603,"201051344000868","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,611659.7,611659.7,26506,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406636,1633651.00
02/18/2017 03:30,2,0.000,ALERT,211.70,299.97,59.975,1487406603,"274151322000095","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,919811.2,919811.2,26073,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406638,1633652.00
02/18/2017 03:30,2,0.000,ALERT,212.61,299.97,59.959,1487406603,"201051344000988","219011344069620",0.00,9.30,0,294.86,301.77,0.0,0.0,0.000,571816.3,571816.3,26543,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406640,1633653.00
02/18/2017 03:30,2,0.000,ALERT,213.29,300.27,59.975,1487406603,"201051344001025","219011344069620",0.00,8.50,0,296.96,302.68,0.0,0.0,0.000,616700.2,616700.2,26621,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406642,1633654.00
02/18/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1487406603,"201051344000458","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,621934.2,621934.2,26167,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406644,1633655.00
02/18/2017 03:30,2,0.000,ALERT,213.29,299.97,59.975,1487406603,"201051344000853","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,621650.7,621650.7,26015,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406645,1633656.00
02/18/2017 03:30,2,0.000,ALERT,213.74,300.87,59.981,1487406603,"201051344000685","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,616909.1,616909.1,26315,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406647,1633657.00
02/18/2017 03:30,2,0.000,ALERT,213.51,300.57,59.965,1487406603,"201051344000917","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,614181.5,614181.5,26295,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406649,1633658.00
02/18/2017 03:30,2,0.000,ALERT,213.51,301.17,59.981,1487406603,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,620797.9,620797.9,26162,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406651,1633659.00
02/18/2017 03:30,2,0.000,ALERT,213.74,300.57,59.981,1487406603,"201051344000651","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,611736.9,611736.9,26492,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406653,1633660.00
02/18/2017 03:30,2,0.000,ALERT,211.48,298.77,59.970,1487406603,"274151322000088","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,835242.6,835242.6,26079,0,0,0,L,1151911521,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406654,1633661.00
02/18/2017 03:30,2,0.000,ALERT,212.61,298.47,59.991,1487406603,"274151322000068","219011344069620",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,724800.4,724800.4,26638,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406656,1633662.00
02/18/2017 03:30,2,0.000,ALERT,213.06,300.87,59.975,1487406603,"201051344001135","219011344069620",0.00,9.00,0,297.57,302.68,0.0,0.0,0.000,607157.0,607157.0,26543,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406658,1633663.00
02/18/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1487406603,"201051344000594","219011344069620",0.00,9.00,0,296.96,302.68,0.0,0.0,0.000,623843.4,623843.4,26417,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406660,1633664.00
02/18/2017 03:30,2,0.000,ALERT,213.51,300.57,59.981,1487406603,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.88,0.0,0.0,0.000,615326.7,615326.7,26556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406662,1633665.00
02/18/2017 03:30,2,0.000,ALERT,211.93,299.97,59.986,1487406603,"274151322000054","219011344069620",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,852475.1,852475.1,25992,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406663,1633666.00
02/18/2017 03:30,2,0.000,ALERT,213.06,299.97,59.986,1487406603,"201051344000867","219011344069620",0.00,9.70,0,297.26,302.68,0.0,0.0,0.000,610488.3,610488.3,26561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406665,1633667.00
02/18/2017 03:30,2,0.000,ALERT,213.29,300.87,59.986,1487406603,"201051344001093","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,612961.4,612961.4,26395,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406667,1633668.00
02/18/2017 03:30,2,0.000,ALERT,212.83,299.97,59.991,1487406603,"201051344000900","219011344069620",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,629878.7,629878.7,25924,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406669,1633669.00
02/18/2017 03:30,2,0.000,ALERT,213.06,299.37,59.991,1487406603,"201051344000648","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,619388.9,619388.9,26011,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406671,1633670.00
02/18/2017 03:30,2,0.000,ALERT,212.83,300.57,60.002,1487406603,"201051344000569","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,631396.2,631396.2,25904,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406673,1633671.00
02/18/2017 03:30,2,0.000,ALERT,212.83,300.27,60.034,1487406603,"201051344000983","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,622821.4,622821.4,26104,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487406674,1633672.00
02/18/2017 03:30,2,0.000,ALERT,212.61,299.67,59.986,1487406603,"201051344001158","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,611100.8,611100.8,26442,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406676,1633673.00
02/18/2017 03:30,2,0.000,ALERT,213.29,300.57,59.986,1487406603,"201051344000576","219011344069620",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,622229.6,622229.6,25986,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406678,1633674.00
02/18/2017 03:30,2,0.000,ALERT,212.16,298.17,59.981,1487406603,"274151322000087","219011344069620",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,824074.7,824074.7,26322,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487406680,1633675.00
02/18/2017 03:45,2,0.000,ALERT,213.51,300.87,59.954,1487407503,"201051344000645","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,621469.5,621469.5,26022,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407505,1633676.00
02/18/2017 03:45,2,0.000,ALERT,212.38,299.67,60.002,1487407503,"274151322000085","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,850882.6,850882.6,26038,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407507,1633677.00
02/18/2017 03:45,2,0.000,ALERT,213.74,300.87,59.965,1487407503,"201051344000633","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,610313.5,610313.5,26525,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407509,1633678.00
02/18/2017 03:45,2,0.000,ALERT,213.06,300.87,59.954,1487407503,"201051344000469","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,613259.1,613259.1,26481,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407511,1633679.00
02/18/2017 03:45,2,0.000,ALERT,213.29,301.17,59.938,1487407503,"201051344000646","219011344069620",0.00,8.50,0,297.87,302.68,0.0,0.0,0.000,608561.2,608561.2,26394,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407512,1633680.00
02/18/2017 03:45,2,0.000,ALERT,212.16,300.87,59.917,1487407503,"274151322000052","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,879797.9,879797.9,25816,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407514,1633681.00
02/18/2017 03:45,2,0.000,ALERT,213.51,301.47,59.965,1487407503,"201051344000585","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,619105.6,619105.6,26552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407516,1633682.00
02/18/2017 03:45,2,0.000,ALERT,213.29,301.47,59.965,1487407503,"201051344001230","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,612050.5,612050.5,26244,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407518,1633683.00
02/18/2017 03:45,2,0.000,ALERT,214.19,302.07,59.970,1487407503,"201051344000582","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,603912.6,603912.6,26430,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407519,1633684.00
02/18/2017 03:45,2,0.000,ALERT,213.29,301.17,59.965,1487407503,"201051344000955","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,619486.7,619486.7,26359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407521,1633685.00
02/18/2017 03:45,2,0.000,ALERT,212.16,299.37,59.975,1487407503,"274151322000094","219011344069620",0.00,8.50,0,296.36,300.57,0.0,0.0,0.000,724052.8,724052.8,26740,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407523,1633686.00
02/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.944,1487407503,"201051344000579","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,628829.7,628829.7,26341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407525,1633687.00
02/18/2017 03:45,2,0.000,ALERT,213.29,301.77,59.922,1487407503,"201051344000890","219011344069620",0.00,9.00,0,298.77,303.58,0.0,0.0,0.000,615886.1,615886.1,26448,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407527,1633688.00
02/18/2017 03:45,2,0.000,ALERT,213.74,301.17,59.970,1487407503,"201051344000438","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,616996.5,616996.5,26435,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407529,1633689.00
02/18/2017 03:45,2,0.000,ALERT,213.74,300.57,59.970,1487407503,"201051344000417","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,598765.3,598765.3,26668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407531,1633690.00
02/18/2017 03:45,2,0.000,ALERT,212.38,300.57,59.975,1487407503,"274151322000083","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,871191.8,871191.8,25868,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407532,1633691.00
02/18/2017 03:45,2,0.000,ALERT,213.06,300.27,59.959,1487407503,"274151322000076","219011344069620",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,928611.5,928611.5,25968,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407534,1633692.00
02/18/2017 03:45,2,0.000,ALERT,212.83,301.47,59.970,1487407503,"201051344000868","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,611659.7,611659.7,26508,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407536,1633693.00
02/18/2017 03:45,2,0.000,ALERT,212.38,301.17,59.959,1487407503,"274151322000095","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,919811.2,919811.2,26075,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407538,1633694.00
02/18/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1487407503,"201051344000988","219011344069620",0.00,9.30,0,295.46,301.77,0.0,0.0,0.000,571816.3,571816.3,26545,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407540,1633695.00
02/18/2017 03:45,2,0.000,ALERT,213.29,300.27,59.965,1487407503,"201051344001025","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,616700.2,616700.2,26623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407541,1633696.00
02/18/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1487407503,"201051344000458","219011344069620",0.00,10.00,0,297.87,302.98,0.0,0.0,0.000,621934.2,621934.2,26169,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407543,1633697.00
02/18/2017 03:45,2,0.000,ALERT,213.51,300.57,59.954,1487407503,"201051344000853","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,621650.7,621650.7,26017,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407545,1633698.00
02/18/2017 03:45,2,0.000,ALERT,213.74,301.17,59.965,1487407503,"201051344000685","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,616909.1,616909.1,26317,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407547,1633699.00
02/18/2017 03:45,2,0.000,ALERT,213.74,300.87,59.970,1487407503,"201051344000917","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,614181.5,614181.5,26297,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407549,1633700.00
02/18/2017 03:45,2,0.000,ALERT,213.74,301.47,59.970,1487407503,"201051344001145","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,620797.9,620797.9,26164,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407550,1633701.00
02/18/2017 03:45,2,0.000,ALERT,213.51,300.57,59.975,1487407503,"201051344000651","219011344069620",0.00,8.00,0,297.57,302.07,0.0,0.0,0.000,611736.9,611736.9,26494,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407552,1633702.00
02/18/2017 03:45,2,0.000,ALERT,212.16,299.97,59.970,1487407503,"274151322000088","219011344069620",0.00,9.70,0,296.66,301.17,0.0,0.0,0.000,835242.6,835242.6,26081,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407554,1633703.00
02/18/2017 03:45,2,0.000,ALERT,212.83,299.07,59.965,1487407503,"274151322000068","219011344069620",0.00,10.00,0,296.36,300.27,0.0,0.0,0.000,724800.4,724800.4,26640,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407556,1633704.00
02/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.965,1487407503,"201051344001135","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,607157.0,607157.0,26545,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407557,1633705.00
02/18/2017 03:45,2,0.000,ALERT,212.83,301.47,59.954,1487407503,"201051344000594","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,623843.4,623843.4,26419,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407559,1633706.00
02/18/2017 03:45,2,0.000,ALERT,213.51,300.87,59.949,1487407503,"201051344001203","219011344069620",0.00,8.50,0,298.17,304.18,0.0,0.0,0.000,615326.7,615326.7,26558,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407561,1633707.00
02/18/2017 03:45,2,0.000,ALERT,212.16,300.27,59.986,1487407503,"274151322000054","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,852475.1,852475.1,25994,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407563,1633708.00
02/18/2017 03:45,2,0.000,ALERT,213.29,300.57,59.954,1487407503,"201051344000867","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,610488.3,610488.3,26563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487407565,1633709.00
02/18/2017 03:45,2,0.000,ALERT,213.51,301.17,59.954,1487407503,"201051344001093","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,612961.4,612961.4,26397,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407566,1633710.00
02/18/2017 03:45,2,0.000,ALERT,212.83,300.57,59.954,1487407503,"201051344000900","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,629878.7,629878.7,25926,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407568,1633711.00
02/18/2017 03:45,2,0.000,ALERT,213.29,300.27,59.959,1487407503,"201051344000648","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,619388.9,619388.9,26013,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407570,1633712.00
02/18/2017 03:45,2,0.000,ALERT,213.06,301.17,59.975,1487407503,"201051344000569","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,631396.2,631396.2,25906,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407572,1633713.00
02/18/2017 03:45,2,0.000,ALERT,212.83,300.87,59.965,1487407503,"201051344000983","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,622821.4,622821.4,26106,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407574,1633714.00
02/18/2017 03:45,2,0.000,ALERT,213.29,300.87,59.959,1487407503,"201051344001158","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,611100.8,611100.8,26444,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407576,1633715.00
02/18/2017 03:45,2,0.000,ALERT,213.51,301.17,59.970,1487407503,"201051344000576","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,622229.6,622229.6,25988,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407578,1633716.00
02/18/2017 03:45,2,0.000,ALERT,212.38,298.77,59.954,1487407503,"274151322000087","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,824074.7,824074.7,26324,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487407579,1633717.00
02/18/2017 04:00,2,0.000,ALERT,213.51,300.87,60.002,1487408403,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,621469.5,621469.5,26024,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408405,1633718.00
02/18/2017 04:00,2,0.000,ALERT,212.38,299.67,60.012,1487408403,"274151322000085","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,850882.6,850882.6,26040,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408407,1633719.00
02/18/2017 04:00,2,0.000,ALERT,213.74,300.87,59.996,1487408403,"201051344000633","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,610313.5,610313.5,26527,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408409,1633720.00
02/18/2017 04:00,2,0.000,ALERT,213.06,300.87,59.959,1487408403,"201051344000469","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,613259.1,613259.1,26483,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408410,1633721.00
02/18/2017 04:00,2,0.000,ALERT,213.06,300.87,59.996,1487408403,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,608561.2,608561.2,26396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408412,1633722.00
02/18/2017 04:00,2,0.000,ALERT,212.16,299.97,60.018,1487408403,"274151322000052","219011344069620",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,879797.9,879797.9,25818,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408414,1633723.00
02/18/2017 04:00,2,0.000,ALERT,213.51,301.47,59.954,1487408403,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,619105.6,619105.6,26554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408416,1633724.00
02/18/2017 04:00,2,0.000,ALERT,213.29,301.47,60.002,1487408403,"201051344001230","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,612050.5,612050.5,26246,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408418,1633725.00
02/18/2017 04:00,2,0.000,ALERT,214.19,302.07,60.002,1487408403,"201051344000582","219011344069620",0.00,8.00,0,299.67,303.28,0.0,0.0,0.000,603912.6,603912.6,26432,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408419,1633726.00
02/18/2017 04:00,2,0.000,ALERT,213.29,301.17,60.018,1487408403,"201051344000955","219011344069620",0.00,8.50,0,299.07,302.98,0.0,0.0,0.000,619486.7,619486.7,26361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408421,1633727.00
02/18/2017 04:00,2,0.000,ALERT,212.38,299.37,60.002,1487408403,"274151322000094","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,724052.8,724052.8,26742,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408423,1633728.00
02/18/2017 04:00,2,0.000,ALERT,213.29,301.77,60.012,1487408403,"201051344000579","219011344069620",0.00,9.00,0,299.07,302.98,0.0,0.0,0.000,628829.7,628829.7,26343,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408425,1633729.00
02/18/2017 04:00,2,0.000,ALERT,213.29,301.47,60.018,1487408403,"201051344000890","219011344069620",0.00,8.50,0,299.37,303.88,0.0,0.0,0.000,615886.1,615886.1,26450,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408427,1633730.00
02/18/2017 04:00,2,0.000,ALERT,213.51,300.87,60.018,1487408403,"201051344000438","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,616996.5,616996.5,26437,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408428,1633731.00
02/18/2017 04:00,2,0.000,ALERT,213.74,300.57,60.023,1487408403,"201051344000417","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,598765.3,598765.3,26670,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408430,1633732.00
02/18/2017 04:00,2,0.000,ALERT,212.38,299.67,60.018,1487408403,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,871191.8,871191.8,25870,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408432,1633733.00
02/18/2017 04:00,2,0.000,ALERT,212.83,299.67,60.018,1487408403,"274151322000076","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,928611.5,928611.5,25970,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408434,1633734.00
02/18/2017 04:00,2,0.000,ALERT,213.06,302.07,60.023,1487408403,"201051344000868","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,611659.7,611659.7,26510,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408436,1633735.00
02/18/2017 04:00,2,0.000,ALERT,212.38,300.87,60.034,1487408403,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,919811.2,919811.2,26077,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408437,1633736.00
02/18/2017 04:00,2,0.000,ALERT,212.83,301.17,60.018,1487408403,"201051344000988","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,571816.3,571816.3,26547,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408439,1633737.00
02/18/2017 04:00,2,0.000,ALERT,213.29,300.27,60.007,1487408403,"201051344001025","219011344069620",0.00,7.70,0,298.47,303.28,0.0,0.0,0.000,616700.2,616700.2,26625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408441,1633738.00
02/18/2017 04:00,2,0.000,ALERT,212.83,301.17,60.007,1487408403,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,621934.2,621934.2,26171,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408443,1633739.00
02/18/2017 04:00,2,0.000,ALERT,213.74,301.17,60.007,1487408403,"201051344000853","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,621650.7,621650.7,26019,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408445,1633740.00
02/18/2017 04:00,2,0.000,ALERT,213.74,300.87,60.007,1487408403,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,616909.1,616909.1,26319,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408446,1633741.00
02/18/2017 04:00,2,0.000,ALERT,213.51,300.57,60.007,1487408403,"201051344000917","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,614181.5,614181.5,26299,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408448,1633742.00
02/18/2017 04:00,2,0.000,ALERT,213.74,301.47,60.007,1487408403,"201051344001145","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,620797.9,620797.9,26166,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408450,1633743.00
02/18/2017 04:00,2,0.000,ALERT,213.51,300.27,59.986,1487408403,"201051344000651","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,611736.9,611736.9,26496,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408452,1633744.00
02/18/2017 04:00,2,0.000,ALERT,211.93,299.37,60.002,1487408403,"274151322000088","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,835242.6,835242.6,26083,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487408454,1633745.00
02/18/2017 04:00,2,0.000,ALERT,213.06,299.07,59.996,1487408403,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.57,0.0,0.0,0.000,724800.4,724800.4,26642,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408456,1633746.00
02/18/2017 04:00,2,0.000,ALERT,213.06,300.87,60.002,1487408403,"201051344001135","219011344069620",0.00,8.50,0,299.07,303.28,0.0,0.0,0.000,607157.0,607157.0,26547,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408457,1633747.00
02/18/2017 04:00,2,0.000,ALERT,212.83,301.77,59.991,1487408403,"201051344000594","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,623843.4,623843.4,26421,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408459,1633748.00
02/18/2017 04:00,2,0.000,ALERT,213.51,300.87,60.002,1487408403,"201051344001203","219011344069620",0.00,8.50,0,298.77,304.48,0.0,0.0,0.000,615326.7,615326.7,26560,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408461,1633749.00
02/18/2017 04:00,2,0.000,ALERT,212.16,300.27,60.002,1487408403,"274151322000054","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,852475.1,852475.1,25996,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408463,1633750.00
02/18/2017 04:00,2,0.000,ALERT,213.51,301.17,59.996,1487408403,"201051344000867","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,610488.3,610488.3,26565,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408465,1633751.00
02/18/2017 04:00,2,0.000,ALERT,213.29,300.87,59.996,1487408403,"201051344001093","219011344069620",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,612961.4,612961.4,26399,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408466,1633752.00
02/18/2017 04:00,2,0.000,ALERT,212.83,300.87,59.959,1487408403,"201051344000900","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,629878.7,629878.7,25928,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408468,1633753.00
02/18/2017 04:00,2,0.000,ALERT,213.29,300.27,60.028,1487408403,"201051344000648","219011344069620",0.00,8.00,0,297.87,302.68,0.0,0.0,0.000,619388.9,619388.9,26015,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408470,1633754.00
02/18/2017 04:00,2,0.000,ALERT,213.06,301.47,60.007,1487408403,"201051344000569","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,631396.2,631396.2,25908,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408472,1633755.00
02/18/2017 04:00,2,0.000,ALERT,213.06,300.87,59.944,1487408403,"201051344000983","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,622821.4,622821.4,26108,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408474,1633756.00
02/18/2017 04:00,2,0.000,ALERT,213.06,300.87,60.002,1487408403,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,611100.8,611100.8,26446,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408476,1633757.00
02/18/2017 04:00,2,0.000,ALERT,213.51,301.47,59.996,1487408403,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,622229.6,622229.6,25990,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408477,1633758.00
02/18/2017 04:00,2,0.000,ALERT,212.16,299.37,59.986,1487408403,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,824074.7,824074.7,26326,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487408479,1633759.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.87,59.981,1487409304,"201051344000645","219011344069620",0.00,9.00,0,299.07,302.68,0.0,0.0,0.000,621469.5,621469.5,26026,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409306,1633760.00
02/18/2017 04:15,2,0.000,ALERT,212.16,299.67,60.002,1487409304,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,850882.6,850882.6,26042,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409308,1633761.00
02/18/2017 04:15,2,0.000,ALERT,213.74,300.87,60.007,1487409304,"201051344000633","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,610313.5,610313.5,26529,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409309,1633762.00
02/18/2017 04:15,2,0.000,ALERT,213.06,300.87,60.023,1487409304,"201051344000469","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,613259.1,613259.1,26485,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409311,1633763.00
02/18/2017 04:15,2,0.000,ALERT,213.06,300.57,60.018,1487409304,"201051344000646","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,608561.2,608561.2,26398,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409313,1633764.00
02/18/2017 04:15,2,0.000,ALERT,212.16,299.67,60.034,1487409304,"274151322000052","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,879797.9,879797.9,25820,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409315,1633765.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.87,60.007,1487409304,"201051344000585","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,619105.6,619105.6,26556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409317,1633766.00
02/18/2017 04:15,2,0.000,ALERT,213.29,300.87,60.007,1487409304,"201051344001230","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,612050.5,612050.5,26248,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409319,1633767.00
02/18/2017 04:15,2,0.000,ALERT,213.74,301.47,60.002,1487409304,"201051344000582","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,603912.6,603912.6,26434,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409320,1633768.00
02/18/2017 04:15,2,0.000,ALERT,213.06,300.87,60.018,1487409304,"201051344000955","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,619486.7,619486.7,26363,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409322,1633769.00
02/18/2017 04:15,2,0.000,ALERT,212.38,299.07,60.007,1487409304,"274151322000094","219011344069620",0.00,8.50,0,296.96,300.57,0.0,0.0,0.000,724052.8,724052.8,26744,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409324,1633770.00
