ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 04:15,2,0.000,ALERT,213.06,301.77,60.018,1487409304,"201051344000579","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,628829.7,628829.7,26345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409326,1633771.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.17,59.991,1487409304,"201051344000890","219011344069620",0.00,8.50,0,299.67,303.88,0.0,0.0,0.000,615886.1,615886.1,26452,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409328,1633772.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.87,60.018,1487409304,"201051344000438","219011344069620",0.00,7.70,0,299.37,302.98,0.0,0.0,0.000,616996.5,616996.5,26439,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409330,1633773.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.27,60.018,1487409304,"201051344000417","219011344069620",0.00,8.00,0,298.77,302.07,0.0,0.0,0.000,598765.3,598765.3,26672,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409331,1633774.00
02/18/2017 04:15,2,0.000,ALERT,212.16,299.97,60.007,1487409304,"274151322000083","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,871191.8,871191.8,25872,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409333,1633775.00
02/18/2017 04:15,2,0.000,ALERT,212.61,299.37,60.012,1487409304,"274151322000076","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,928611.5,928611.5,25972,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409335,1633776.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.77,60.012,1487409304,"201051344000868","219011344069620",0.00,8.50,0,299.97,303.58,0.0,0.0,0.000,611659.7,611659.7,26512,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409337,1633777.00
02/18/2017 04:15,2,0.000,ALERT,212.16,300.57,60.012,1487409304,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,919811.2,919811.2,26079,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409339,1633778.00
02/18/2017 04:15,2,0.000,ALERT,212.83,300.87,60.007,1487409304,"201051344000988","219011344069620",0.00,9.00,0,296.66,302.68,0.0,0.0,0.000,571816.3,571816.3,26549,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409340,1633779.00
02/18/2017 04:15,2,0.000,ALERT,213.29,299.97,60.018,1487409304,"201051344001025","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,616700.2,616700.2,26627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409342,1633780.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.47,60.018,1487409304,"201051344000458","219011344069620",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,621934.2,621934.2,26173,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409344,1633781.00
02/18/2017 04:15,2,0.000,ALERT,213.74,300.87,60.012,1487409304,"201051344000853","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,621650.7,621650.7,26021,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409346,1633782.00
02/18/2017 04:15,2,0.000,ALERT,213.74,300.87,60.023,1487409304,"201051344000685","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,616909.1,616909.1,26321,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409347,1633783.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.27,60.007,1487409304,"201051344000917","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,614181.5,614181.5,26301,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409349,1633784.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.87,60.007,1487409304,"201051344001145","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,620797.9,620797.9,26168,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409351,1633785.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.27,60.018,1487409304,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,611736.9,611736.9,26498,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409353,1633786.00
02/18/2017 04:15,2,0.000,ALERT,211.93,299.37,60.012,1487409304,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.17,0.0,0.0,0.000,835242.6,835242.6,26085,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409355,1633787.00
02/18/2017 04:15,2,0.000,ALERT,212.83,299.07,60.012,1487409304,"274151322000068","219011344069620",0.00,9.30,0,296.96,300.27,0.0,0.0,0.000,724800.4,724800.4,26644,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409356,1633788.00
02/18/2017 04:15,2,0.000,ALERT,213.06,300.87,60.018,1487409304,"201051344001135","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,607157.0,607157.0,26549,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409358,1633789.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.77,60.012,1487409304,"201051344000594","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,623843.4,623843.4,26423,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409360,1633790.00
02/18/2017 04:15,2,0.000,ALERT,213.51,300.57,60.044,1487409304,"201051344001203","219011344069620",0.00,8.00,0,299.07,304.48,0.0,0.0,0.000,615326.7,615326.7,26562,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409362,1633791.00
02/18/2017 04:15,2,0.000,ALERT,211.93,300.27,60.007,1487409304,"274151322000054","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,852475.1,852475.1,25998,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409364,1633792.00
02/18/2017 04:15,2,0.000,ALERT,213.29,300.57,60.018,1487409304,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,610488.3,610488.3,26567,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409365,1633793.00
02/18/2017 04:15,2,0.000,ALERT,213.29,300.57,60.012,1487409304,"201051344001093","219011344069620",0.00,9.00,0,299.07,302.37,0.0,0.0,0.000,612961.4,612961.4,26401,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409367,1633794.00
02/18/2017 04:15,2,0.000,ALERT,212.83,300.87,60.007,1487409304,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,629878.7,629878.7,25930,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409369,1633795.00
02/18/2017 04:15,2,0.000,ALERT,213.06,299.97,59.975,1487409304,"201051344000648","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,619388.9,619388.9,26017,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409371,1633796.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.17,59.996,1487409304,"201051344000569","219011344069620",0.00,8.50,0,299.67,303.28,0.0,0.0,0.000,631396.2,631396.2,25910,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409373,1633797.00
02/18/2017 04:15,2,0.000,ALERT,213.06,301.17,60.007,1487409304,"201051344000983","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,622821.4,622821.4,26110,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409375,1633798.00
02/18/2017 04:15,2,0.000,ALERT,212.83,300.57,60.002,1487409304,"201051344001158","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,611100.8,611100.8,26448,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487409376,1633799.00
02/18/2017 04:15,2,0.000,ALERT,213.51,301.17,60.044,1487409304,"201051344000576","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,622229.6,622229.6,25992,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409378,1633800.00
02/18/2017 04:15,2,0.000,ALERT,212.16,299.37,59.981,1487409304,"274151322000087","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,824074.7,824074.7,26328,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487409380,1633801.00
02/18/2017 04:30,2,0.000,ALERT,213.51,300.57,59.991,1487410203,"201051344000645","219011344069620",0.00,8.50,0,299.07,302.68,0.0,0.0,0.000,621469.5,621469.5,26028,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410205,1633802.00
02/18/2017 04:30,2,0.000,ALERT,212.16,299.67,60.002,1487410203,"274151322000085","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,850882.6,850882.6,26044,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410207,1633803.00
02/18/2017 04:30,2,0.000,ALERT,213.29,299.97,59.986,1487410203,"201051344000633","219011344069620",0.00,7.70,0,297.57,302.68,0.0,0.0,0.000,610313.5,610313.5,26531,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410208,1633804.00
02/18/2017 04:30,2,0.000,ALERT,213.06,300.27,60.002,1487410203,"201051344000469","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,613259.1,613259.1,26487,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410210,1633805.00
02/18/2017 04:30,2,0.000,ALERT,213.29,300.87,59.991,1487410203,"201051344000646","219011344069620",0.00,7.70,0,297.87,303.58,0.0,0.0,0.000,608561.2,608561.2,26400,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410212,1633806.00
02/18/2017 04:30,2,0.000,ALERT,211.70,300.57,59.996,1487410203,"274151322000052","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,879797.9,879797.9,25822,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410214,1633807.00
02/18/2017 04:30,2,0.000,ALERT,213.51,301.17,60.007,1487410203,"201051344000585","219011344069620",0.00,8.00,0,298.17,303.58,0.0,0.0,0.000,619105.6,619105.6,26558,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410216,1633808.00
02/18/2017 04:30,2,0.000,ALERT,213.51,301.47,59.996,1487410203,"201051344001230","219011344069620",0.00,7.70,0,298.77,303.88,0.0,0.0,0.000,612050.5,612050.5,26250,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410217,1633809.00
02/18/2017 04:30,2,0.000,ALERT,213.96,301.77,59.996,1487410203,"201051344000582","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,603912.6,603912.6,26436,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410219,1633810.00
02/18/2017 04:30,2,0.000,ALERT,213.06,300.87,60.007,1487410203,"201051344000955","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,619486.7,619486.7,26365,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410221,1633811.00
02/18/2017 04:30,2,0.000,ALERT,212.16,299.07,60.007,1487410203,"274151322000094","219011344069620",0.00,8.00,0,296.96,300.57,0.0,0.0,0.000,724052.8,724052.8,26746,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410223,1633812.00
02/18/2017 04:30,2,0.000,ALERT,212.61,300.57,59.991,1487410203,"201051344000579","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,628829.7,628829.7,26347,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410225,1633813.00
02/18/2017 04:30,2,0.000,ALERT,213.51,301.47,59.996,1487410203,"201051344000890","219011344069620",0.00,8.00,0,299.37,304.18,0.0,0.0,0.000,615886.1,615886.1,26454,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410226,1633814.00
02/18/2017 04:30,2,0.000,ALERT,213.51,300.87,59.986,1487410203,"201051344000438","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,616996.5,616996.5,26441,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410229,1633815.00
02/18/2017 04:30,2,0.000,ALERT,213.74,300.57,59.965,1487410203,"201051344000417","219011344069620",0.00,8.00,0,298.47,303.28,0.0,0.0,0.000,598765.3,598765.3,26674,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410231,1633816.00
02/18/2017 04:30,2,0.000,ALERT,212.38,300.27,59.996,1487410203,"274151322000083","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,871191.8,871191.8,25874,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410233,1633817.00
02/18/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1487410203,"274151322000076","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,928611.5,928611.5,25974,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410235,1633818.00
02/18/2017 04:30,2,0.000,ALERT,212.61,300.87,59.991,1487410203,"201051344000868","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,611659.7,611659.7,26514,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410236,1633819.00
02/18/2017 04:30,2,0.000,ALERT,212.38,301.17,59.991,1487410203,"274151322000095","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,919811.2,919811.2,26081,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410238,1633820.00
02/18/2017 04:30,2,0.000,ALERT,212.83,300.27,59.991,1487410203,"201051344000988","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,571816.3,571816.3,26551,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410240,1633821.00
02/18/2017 04:30,2,0.000,ALERT,213.29,300.27,59.986,1487410203,"201051344001025","219011344069620",0.00,7.30,0,298.47,303.58,0.0,0.0,0.000,616700.2,616700.2,26629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410242,1633822.00
02/18/2017 04:30,2,0.000,ALERT,212.83,300.27,60.002,1487410203,"201051344000458","219011344069620",0.00,9.30,0,299.37,303.58,0.0,0.0,0.000,621934.2,621934.2,26175,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410244,1633823.00
02/18/2017 04:30,2,0.000,ALERT,213.51,300.27,59.991,1487410203,"201051344000853","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,621650.7,621650.7,26023,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410245,1633824.00
02/18/2017 04:30,2,0.000,ALERT,213.74,300.87,59.996,1487410203,"201051344000685","219011344069620",0.00,8.00,0,298.77,303.58,0.0,0.0,0.000,616909.1,616909.1,26323,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410247,1633825.00
02/18/2017 04:30,2,0.000,ALERT,213.74,300.57,60.002,1487410203,"201051344000917","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,614181.5,614181.5,26303,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410249,1633826.00
02/18/2017 04:30,2,0.000,ALERT,213.74,301.17,60.007,1487410203,"201051344001145","219011344069620",0.00,7.70,0,299.07,303.88,0.0,0.0,0.000,620797.9,620797.9,26170,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410251,1633827.00
02/18/2017 04:30,2,0.000,ALERT,213.51,300.27,60.002,1487410203,"201051344000651","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,611736.9,611736.9,26500,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410253,1633828.00
02/18/2017 04:30,2,0.000,ALERT,211.93,299.97,59.996,1487410203,"274151322000088","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,835242.6,835242.6,26087,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410254,1633829.00
02/18/2017 04:30,2,0.000,ALERT,212.83,299.37,59.986,1487410203,"274151322000068","219011344069620",0.00,9.30,0,296.66,300.57,0.0,0.0,0.000,724800.4,724800.4,26646,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410256,1633830.00
02/18/2017 04:30,2,0.000,ALERT,213.06,300.87,60.023,1487410203,"201051344001135","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,607157.0,607157.0,26551,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410258,1633831.00
02/18/2017 04:30,2,0.000,ALERT,212.61,301.17,60.023,1487410203,"201051344000594","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,623843.4,623843.4,26425,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410260,1633832.00
02/18/2017 04:30,2,0.000,ALERT,213.74,301.17,59.991,1487410203,"201051344001203","219011344069620",0.00,7.70,0,298.47,304.48,0.0,0.0,0.000,615326.7,615326.7,26564,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410261,1633833.00
02/18/2017 04:30,2,0.000,ALERT,211.93,299.67,59.996,1487410203,"274151322000054","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,852475.1,852475.1,26000,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410263,1633834.00
02/18/2017 04:30,2,0.000,ALERT,213.29,300.27,59.996,1487410203,"201051344000867","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,610488.3,610488.3,26569,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410265,1633835.00
02/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.991,1487410203,"201051344001093","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,612961.4,612961.4,26403,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410267,1633836.00
02/18/2017 04:30,2,0.000,ALERT,212.61,299.97,59.991,1487410203,"201051344000900","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,629878.7,629878.7,25932,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410269,1633837.00
02/18/2017 04:30,2,0.000,ALERT,213.06,299.67,59.991,1487410203,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.37,0.0,0.0,0.000,619388.9,619388.9,26019,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410271,1633838.00
02/18/2017 04:30,2,0.000,ALERT,212.83,300.57,59.981,1487410203,"201051344000569","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,631396.2,631396.2,25912,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410272,1633839.00
02/18/2017 04:30,2,0.000,ALERT,212.83,300.27,59.981,1487410203,"201051344000983","219011344069620",0.00,8.50,0,298.47,302.98,0.0,0.0,0.000,622821.4,622821.4,26112,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410274,1633840.00
02/18/2017 04:30,2,0.000,ALERT,212.83,299.97,59.954,1487410203,"201051344001158","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,611100.8,611100.8,26450,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410276,1633841.00
02/18/2017 04:30,2,0.000,ALERT,213.29,300.57,59.981,1487410203,"201051344000576","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,622229.6,622229.6,25994,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487410278,1633842.00
02/18/2017 04:30,2,0.000,ALERT,212.16,299.07,59.991,1487410203,"274151322000087","219011344069620",0.00,9.30,0,296.66,300.87,0.0,0.0,0.000,824074.7,824074.7,26330,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487410280,1633843.00
02/18/2017 04:45,2,0.000,ALERT,213.51,300.57,59.944,1487411103,"201051344000645","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,621469.5,621469.5,26030,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411105,1633844.00
02/18/2017 04:45,2,0.000,ALERT,212.38,299.37,59.996,1487411103,"274151322000085","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,850882.6,850882.6,26046,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411107,1633845.00
02/18/2017 04:45,2,0.000,ALERT,213.74,300.57,60.007,1487411103,"201051344000633","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,610313.5,610313.5,26533,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411109,1633846.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.007,1487411103,"201051344000469","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,613259.1,613259.1,26489,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411111,1633847.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.87,59.981,1487411103,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,608561.2,608561.2,26402,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411113,1633848.00
02/18/2017 04:45,2,0.000,ALERT,212.16,300.57,60.007,1487411103,"274151322000052","219011344069620",0.00,8.50,0,296.66,301.77,0.0,0.0,0.000,879797.9,879797.9,25824,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411114,1633849.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.012,1487411103,"201051344000585","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,619105.6,619105.6,26560,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411116,1633850.00
02/18/2017 04:45,2,0.000,ALERT,213.06,301.17,60.012,1487411103,"201051344001230","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,612050.5,612050.5,26252,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411118,1633851.00
02/18/2017 04:45,2,0.000,ALERT,213.74,301.77,60.012,1487411103,"201051344000582","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,603912.6,603912.6,26438,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411120,1633852.00
02/18/2017 04:45,2,0.000,ALERT,212.83,301.17,60.034,1487411103,"201051344000955","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,619486.7,619486.7,26367,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411122,1633853.00
02/18/2017 04:45,2,0.000,ALERT,212.38,299.07,60.007,1487411103,"274151322000094","219011344069620",0.00,8.00,0,296.66,300.57,0.0,0.0,0.000,724052.8,724052.8,26748,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411123,1633854.00
02/18/2017 04:45,2,0.000,ALERT,213.29,301.47,60.018,1487411103,"201051344000579","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,628829.7,628829.7,26349,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411125,1633855.00
02/18/2017 04:45,2,0.000,ALERT,213.06,301.17,60.018,1487411103,"201051344000890","219011344069620",0.00,8.00,0,299.37,303.58,0.0,0.0,0.000,615886.1,615886.1,26456,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411127,1633856.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.018,1487411103,"201051344000438","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,616996.5,616996.5,26443,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411129,1633857.00
02/18/2017 04:45,2,0.000,ALERT,213.51,300.57,60.023,1487411103,"201051344000417","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,598765.3,598765.3,26676,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411131,1633858.00
02/18/2017 04:45,2,0.000,ALERT,212.38,299.67,60.007,1487411103,"274151322000083","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,871191.8,871191.8,25876,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411132,1633859.00
02/18/2017 04:45,2,0.000,ALERT,212.83,299.67,59.996,1487411103,"274151322000076","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,928611.5,928611.5,25976,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411134,1633860.00
02/18/2017 04:45,2,0.000,ALERT,213.06,301.77,60.007,1487411103,"201051344000868","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,611659.7,611659.7,26516,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411136,1633861.00
02/18/2017 04:45,2,0.000,ALERT,212.16,300.57,60.007,1487411103,"274151322000095","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,919811.2,919811.2,26083,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411138,1633862.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.57,60.012,1487411103,"201051344000988","219011344069620",0.00,8.00,0,295.76,301.77,0.0,0.0,0.000,571816.3,571816.3,26553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411140,1633863.00
02/18/2017 04:45,2,0.000,ALERT,213.06,300.27,60.018,1487411103,"201051344001025","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,616700.2,616700.2,26631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411142,1633864.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.57,60.018,1487411103,"201051344000458","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,621934.2,621934.2,26177,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411143,1633865.00
02/18/2017 04:45,2,0.000,ALERT,213.51,300.87,60.018,1487411103,"201051344000853","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,621650.7,621650.7,26025,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411145,1633866.00
02/18/2017 04:45,2,0.000,ALERT,213.51,301.17,59.970,1487411103,"201051344000685","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,616909.1,616909.1,26325,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411147,1633867.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.27,60.002,1487411103,"201051344000917","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,614181.5,614181.5,26305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411149,1633868.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.007,1487411103,"201051344001145","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,620797.9,620797.9,26172,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411150,1633869.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.27,60.012,1487411103,"201051344000651","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,611736.9,611736.9,26502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411152,1633870.00
02/18/2017 04:45,2,0.000,ALERT,211.70,299.37,60.007,1487411103,"274151322000088","219011344069620",0.00,9.00,0,296.66,301.17,0.0,0.0,0.000,835242.6,835242.6,26089,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411154,1633871.00
02/18/2017 04:45,2,0.000,ALERT,212.83,299.37,59.996,1487411103,"274151322000068","219011344069620",0.00,9.00,0,296.36,300.57,0.0,0.0,0.000,724800.4,724800.4,26648,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411156,1633872.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.87,59.965,1487411103,"201051344001135","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,607157.0,607157.0,26553,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411158,1633873.00
02/18/2017 04:45,2,0.000,ALERT,212.61,301.17,60.002,1487411103,"201051344000594","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,623843.4,623843.4,26427,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411159,1633874.00
02/18/2017 04:45,2,0.000,ALERT,213.29,300.87,60.007,1487411103,"201051344001203","219011344069620",0.00,7.70,0,299.07,304.18,0.0,0.0,0.000,615326.7,615326.7,26566,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411161,1633875.00
02/18/2017 04:45,2,0.000,ALERT,211.93,299.67,60.002,1487411103,"274151322000054","219011344069620",0.00,9.00,0,296.66,301.47,0.0,0.0,0.000,852475.1,852475.1,26002,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411163,1633876.00
02/18/2017 04:45,2,0.000,ALERT,213.06,300.27,60.007,1487411103,"201051344000867","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,610488.3,610488.3,26571,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411165,1633877.00
02/18/2017 04:45,2,0.000,ALERT,213.06,300.87,60.007,1487411103,"201051344001093","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,612961.4,612961.4,26405,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411167,1633878.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.57,60.034,1487411103,"201051344000900","219011344069620",0.00,8.00,0,297.87,301.77,0.0,0.0,0.000,629878.7,629878.7,25934,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411169,1633879.00
02/18/2017 04:45,2,0.000,ALERT,213.06,299.97,60.012,1487411103,"201051344000648","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,619388.9,619388.9,26021,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411170,1633880.00
02/18/2017 04:45,2,0.000,ALERT,212.83,301.17,60.002,1487411103,"201051344000569","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,631396.2,631396.2,25914,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411172,1633881.00
02/18/2017 04:45,2,0.000,ALERT,212.83,300.87,60.002,1487411103,"201051344000983","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,622821.4,622821.4,26114,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487411174,1633882.00
02/18/2017 04:45,2,0.000,ALERT,213.06,300.57,60.002,1487411103,"201051344001158","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,611100.8,611100.8,26452,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411176,1633883.00
02/18/2017 04:45,2,0.000,ALERT,213.51,301.47,60.007,1487411103,"201051344000576","219011344069620",0.00,7.70,0,298.17,302.07,0.0,0.0,0.000,622229.6,622229.6,25996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411178,1633884.00
02/18/2017 04:45,2,0.000,ALERT,212.38,298.77,60.007,1487411103,"274151322000087","219011344069620",0.00,9.00,0,296.06,300.57,0.0,0.0,0.000,824074.7,824074.7,26332,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487411179,1633885.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1487412003,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,621469.5,621469.5,26032,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412005,1633886.00
02/18/2017 05:00,2,0.000,ALERT,212.16,299.67,59.965,1487412003,"274151322000085","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,850882.6,850882.6,26048,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412007,1633887.00
02/18/2017 05:00,2,0.000,ALERT,213.29,299.67,59.965,1487412003,"201051344000633","219011344069620",0.00,7.30,0,296.96,302.07,0.0,0.0,0.000,610313.5,610313.5,26535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412009,1633888.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.27,59.944,1487412003,"201051344000469","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,613259.1,613259.1,26491,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412011,1633889.00
02/18/2017 05:00,2,0.000,ALERT,213.06,300.27,59.965,1487412003,"201051344000646","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,608561.2,608561.2,26404,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412012,1633890.00
02/18/2017 05:00,2,0.000,ALERT,211.70,299.67,59.949,1487412003,"274151322000052","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,879797.9,879797.9,25826,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412014,1633891.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.87,59.970,1487412003,"201051344000585","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,619105.6,619105.6,26562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412016,1633892.00
02/18/2017 05:00,2,0.000,ALERT,213.06,300.87,59.965,1487412003,"201051344001230","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,612050.5,612050.5,26254,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412018,1633893.00
02/18/2017 05:00,2,0.000,ALERT,213.51,301.47,59.975,1487412003,"201051344000582","219011344069620",0.00,7.00,0,299.67,302.98,0.0,0.0,0.000,603912.6,603912.6,26440,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412020,1633894.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.57,59.965,1487412003,"201051344000955","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,619486.7,619486.7,26369,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412021,1633895.00
02/18/2017 05:00,2,0.000,ALERT,212.16,299.07,59.965,1487412003,"274151322000094","219011344069620",0.00,7.70,0,297.57,301.17,0.0,0.0,0.000,724052.8,724052.8,26750,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412023,1633896.00
02/18/2017 05:00,2,0.000,ALERT,212.61,300.57,59.970,1487412003,"201051344000579","219011344069620",0.00,8.00,0,299.37,303.28,0.0,0.0,0.000,628829.7,628829.7,26351,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412025,1633897.00
02/18/2017 05:00,2,0.000,ALERT,213.06,300.87,60.002,1487412003,"201051344000890","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,615886.1,615886.1,26458,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412027,1633898.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.57,59.975,1487412003,"201051344000438","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,616996.5,616996.5,26445,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412029,1633899.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1487412003,"201051344000417","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,598765.3,598765.3,26678,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412031,1633900.00
02/18/2017 05:00,2,0.000,ALERT,212.16,299.37,59.970,1487412003,"274151322000083","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,871191.8,871191.8,25878,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412032,1633901.00
02/18/2017 05:00,2,0.000,ALERT,212.61,299.37,59.970,1487412003,"274151322000076","219011344069620",0.00,8.00,0,297.26,302.37,0.0,0.0,0.000,928611.5,928611.5,25978,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412034,1633902.00
02/18/2017 05:00,2,0.000,ALERT,212.61,301.17,59.970,1487412003,"201051344000868","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,611659.7,611659.7,26518,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412036,1633903.00
02/18/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1487412003,"274151322000095","219011344069620",0.00,7.70,0,299.37,302.68,0.0,0.0,0.000,919811.2,919811.2,26085,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412038,1633904.00
02/18/2017 05:00,2,0.000,ALERT,212.38,299.97,59.975,1487412003,"201051344000988","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,571816.3,571816.3,26555,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412039,1633905.00
02/18/2017 05:00,2,0.000,ALERT,212.83,299.67,60.023,1487412003,"201051344001025","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,616700.2,616700.2,26633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412041,1633906.00
02/18/2017 05:00,2,0.000,ALERT,212.61,300.27,59.981,1487412003,"201051344000458","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,621934.2,621934.2,26179,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412043,1633907.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.27,59.975,1487412003,"201051344000853","219011344069620",0.00,7.70,0,298.47,302.68,0.0,0.0,0.000,621650.7,621650.7,26027,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412045,1633908.00
02/18/2017 05:00,2,0.000,ALERT,213.29,299.97,59.975,1487412003,"201051344000685","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,616909.1,616909.1,26327,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412047,1633909.00
02/18/2017 05:00,2,0.000,ALERT,213.29,299.97,59.986,1487412003,"201051344000917","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,614181.5,614181.5,26307,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412048,1633910.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.57,59.970,1487412003,"201051344001145","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,620797.9,620797.9,26174,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412050,1633911.00
02/18/2017 05:00,2,0.000,ALERT,213.06,299.37,59.991,1487412003,"201051344000651","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,611736.9,611736.9,26504,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412052,1633912.00
02/18/2017 05:00,2,0.000,ALERT,211.48,299.67,59.981,1487412003,"274151322000088","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,835242.6,835242.6,26091,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412054,1633913.00
02/18/2017 05:00,2,0.000,ALERT,212.61,298.47,59.991,1487412003,"274151322000068","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,724800.4,724800.4,26650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412056,1633914.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.57,60.002,1487412003,"201051344001135","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,607157.0,607157.0,26555,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412057,1633915.00
