ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 05:00,2,0.000,ALERT,212.38,300.87,59.991,1487412003,"201051344000594","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,623843.4,623843.4,26429,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412059,1633916.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.27,59.986,1487412003,"201051344001203","219011344069620",0.00,7.30,0,299.07,304.18,0.0,0.0,0.000,615326.7,615326.7,26568,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412061,1633917.00
02/18/2017 05:00,2,0.000,ALERT,211.93,299.67,59.975,1487412003,"274151322000054","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,852475.1,852475.1,26004,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412063,1633918.00
02/18/2017 05:00,2,0.000,ALERT,213.06,299.97,59.986,1487412003,"201051344000867","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,610488.3,610488.3,26573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412065,1633919.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.27,59.991,1487412003,"201051344001093","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,612961.4,612961.4,26407,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412066,1633920.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.27,59.996,1487412003,"201051344000900","219011344069620",0.00,7.70,0,298.47,302.07,0.0,0.0,0.000,629878.7,629878.7,25936,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412068,1633921.00
02/18/2017 05:00,2,0.000,ALERT,213.06,299.37,59.991,1487412003,"201051344000648","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,619388.9,619388.9,26023,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412070,1633922.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.57,60.023,1487412003,"201051344000569","219011344069620",0.00,8.00,0,299.37,302.98,0.0,0.0,0.000,631396.2,631396.2,25916,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412072,1633923.00
02/18/2017 05:00,2,0.000,ALERT,212.83,300.57,59.981,1487412003,"201051344000983","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,622821.4,622821.4,26116,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412073,1633924.00
02/18/2017 05:00,2,0.000,ALERT,212.83,299.97,59.959,1487412003,"201051344001158","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,611100.8,611100.8,26454,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412075,1633925.00
02/18/2017 05:00,2,0.000,ALERT,213.29,300.87,59.986,1487412003,"201051344000576","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,622229.6,622229.6,25998,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412077,1633926.00
02/18/2017 05:00,2,0.000,ALERT,211.93,299.07,59.986,1487412003,"274151322000087","219011344069620",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,824074.7,824074.7,26334,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412079,1633927.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.57,59.981,1487412904,"201051344000645","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,621469.5,621469.5,26034,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412906,1633928.00
02/18/2017 05:15,2,0.000,ALERT,212.16,299.67,59.938,1487412904,"274151322000085","219011344069620",0.00,8.00,0,296.96,301.47,0.0,0.0,0.000,850882.6,850882.6,26050,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412907,1633929.00
02/18/2017 05:15,2,0.000,ALERT,213.51,299.97,59.970,1487412904,"201051344000633","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,610313.5,610313.5,26537,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412909,1633930.00
02/18/2017 05:15,2,0.000,ALERT,213.06,300.57,59.975,1487412904,"201051344000646","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,608561.2,608561.2,26406,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412912,1633931.00
02/18/2017 05:15,2,0.000,ALERT,212.16,300.27,59.959,1487412904,"274151322000052","219011344069620",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,879797.9,879797.9,25828,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412914,1633932.00
02/18/2017 05:15,2,0.000,ALERT,213.29,300.87,59.975,1487412904,"201051344000585","219011344069620",0.00,7.70,0,297.87,302.37,0.0,0.0,0.000,619105.6,619105.6,26564,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412916,1633933.00
02/18/2017 05:15,2,0.000,ALERT,213.29,301.17,59.970,1487412904,"201051344001230","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,612050.5,612050.5,26256,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412917,1633934.00
02/18/2017 05:15,2,0.000,ALERT,213.74,301.47,59.965,1487412904,"201051344000582","219011344069620",0.00,7.00,0,299.37,302.98,0.0,0.0,0.000,603912.6,603912.6,26442,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412919,1633935.00
02/18/2017 05:15,2,0.000,ALERT,213.06,300.87,59.917,1487412904,"201051344000955","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,619486.7,619486.7,26371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412921,1633936.00
02/18/2017 05:15,2,0.000,ALERT,212.16,299.07,59.970,1487412904,"274151322000094","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,724052.8,724052.8,26752,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412923,1633937.00
02/18/2017 05:15,2,0.000,ALERT,213.06,300.87,59.970,1487412904,"201051344000579","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,628829.7,628829.7,26353,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412925,1633938.00
02/18/2017 05:15,2,0.000,ALERT,213.06,301.17,59.949,1487412904,"201051344000890","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,615886.1,615886.1,26460,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412926,1633939.00
02/18/2017 05:15,2,0.000,ALERT,213.29,300.57,59.986,1487412904,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,616996.5,616996.5,26447,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412928,1633940.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.27,59.959,1487412904,"201051344000417","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,598765.3,598765.3,26680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412930,1633941.00
02/18/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1487412904,"274151322000083","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,871191.8,871191.8,25880,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412932,1633942.00
02/18/2017 05:15,2,0.000,ALERT,212.61,299.07,59.965,1487412904,"274151322000076","219011344069620",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,928611.5,928611.5,25980,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412934,1633943.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.87,59.954,1487412904,"201051344000868","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,611659.7,611659.7,26520,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412936,1633944.00
02/18/2017 05:15,2,0.000,ALERT,211.93,300.57,59.959,1487412904,"274151322000095","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,919811.2,919811.2,26087,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412937,1633945.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.27,59.949,1487412904,"201051344000988","219011344069620",0.00,7.70,0,295.76,302.07,0.0,0.0,0.000,571816.3,571816.3,26557,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412939,1633946.00
02/18/2017 05:15,2,0.000,ALERT,213.06,299.97,59.959,1487412904,"201051344001025","219011344069620",0.00,7.00,0,297.57,302.68,0.0,0.0,0.000,616700.2,616700.2,26635,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412941,1633947.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.27,59.965,1487412904,"201051344000458","219011344069620",0.00,9.00,0,298.47,302.98,0.0,0.0,0.000,621934.2,621934.2,26181,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412943,1633948.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.27,59.917,1487412904,"201051344000853","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,621650.7,621650.7,26029,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412945,1633949.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.87,59.954,1487412904,"201051344000685","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,616909.1,616909.1,26329,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412946,1633950.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.27,59.970,1487412904,"201051344000917","219011344069620",0.00,8.50,0,297.26,301.77,0.0,0.0,0.000,614181.5,614181.5,26309,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412948,1633951.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.87,59.965,1487412904,"201051344001145","219011344069620",0.00,7.30,0,298.47,302.98,0.0,0.0,0.000,620797.9,620797.9,26176,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412950,1633952.00
02/18/2017 05:15,2,0.000,ALERT,213.29,299.97,59.970,1487412904,"201051344000651","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,611736.9,611736.9,26506,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412952,1633953.00
02/18/2017 05:15,2,0.000,ALERT,211.70,299.37,59.970,1487412904,"274151322000088","219011344069620",0.00,8.50,0,296.66,301.17,0.0,0.0,0.000,835242.6,835242.6,26093,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412954,1633954.00
02/18/2017 05:15,2,0.000,ALERT,212.83,298.77,59.975,1487412904,"274151322000068","219011344069620",0.00,8.50,0,296.36,300.27,0.0,0.0,0.000,724800.4,724800.4,26652,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412955,1633955.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.57,60.002,1487412904,"201051344001135","219011344069620",0.00,7.30,0,298.47,302.68,0.0,0.0,0.000,607157.0,607157.0,26557,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412957,1633956.00
02/18/2017 05:15,2,0.000,ALERT,212.61,300.87,59.975,1487412904,"201051344000594","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,623843.4,623843.4,26431,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412959,1633957.00
02/18/2017 05:15,2,0.000,ALERT,213.51,300.57,59.965,1487412904,"201051344001203","219011344069620",0.00,7.30,0,298.17,303.88,0.0,0.0,0.000,615326.7,615326.7,26570,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412961,1633958.00
02/18/2017 05:15,2,0.000,ALERT,211.70,299.67,59.917,1487412904,"274151322000054","219011344069620",0.00,8.50,0,296.96,301.77,0.0,0.0,0.000,852475.1,852475.1,26006,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412962,1633959.00
02/18/2017 05:15,2,0.000,ALERT,213.06,299.67,59.975,1487412904,"201051344000867","219011344069620",0.00,8.00,0,297.57,302.68,0.0,0.0,0.000,610488.3,610488.3,26575,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412964,1633960.00
02/18/2017 05:15,2,0.000,ALERT,213.29,300.87,59.965,1487412904,"201051344001093","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,612961.4,612961.4,26409,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412966,1633961.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.27,59.933,1487412904,"201051344000900","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,629878.7,629878.7,25938,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412968,1633962.00
02/18/2017 05:15,2,0.000,ALERT,213.06,299.67,59.970,1487412904,"201051344000648","219011344069620",0.00,7.00,0,297.57,302.37,0.0,0.0,0.000,619388.9,619388.9,26025,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412970,1633963.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.57,59.981,1487412904,"201051344000569","219011344069620",0.00,7.70,0,298.77,302.98,0.0,0.0,0.000,631396.2,631396.2,25918,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412972,1633964.00
02/18/2017 05:15,2,0.000,ALERT,212.83,300.27,60.007,1487412904,"201051344000983","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,622821.4,622821.4,26118,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412974,1633965.00
02/18/2017 05:15,2,0.000,ALERT,213.06,300.27,59.928,1487412904,"201051344001158","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,611100.8,611100.8,26456,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412975,1633966.00
02/18/2017 05:15,2,0.000,ALERT,213.29,300.57,59.970,1487412904,"201051344000576","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,622229.6,622229.6,26000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412977,1633967.00
02/18/2017 05:15,2,0.000,ALERT,212.16,298.47,59.975,1487412904,"274151322000087","219011344069620",0.00,9.00,0,296.06,300.87,0.0,0.0,0.000,824074.7,824074.7,26336,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487412979,1633968.00
02/18/2017 05:15,2,0.000,ALERT,213.06,300.27,59.975,1487412904,"201051344000469","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,613259.1,613259.1,26493,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487412981,1633969.00
02/18/2017 05:30,2,0.000,ALERT,213.06,299.37,59.986,1487413804,"201051344000645","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,621469.5,621469.5,26036,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413806,1633970.00
02/18/2017 05:30,2,0.000,ALERT,211.93,298.77,59.991,1487413804,"274151322000085","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,850882.6,850882.6,26052,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413808,1633971.00
02/18/2017 05:30,2,0.000,ALERT,213.06,299.07,59.954,1487413804,"201051344000633","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,610313.5,610313.5,26539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413809,1633972.00
02/18/2017 05:30,2,0.000,ALERT,212.61,299.07,59.991,1487413804,"201051344000469","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,613259.1,613259.1,26495,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413811,1633973.00
02/18/2017 05:30,2,0.000,ALERT,212.61,300.27,59.996,1487413804,"201051344000646","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,608561.2,608561.2,26408,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413813,1633974.00
02/18/2017 05:30,2,0.000,ALERT,211.48,298.17,60.012,1487413804,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,879797.9,879797.9,25830,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413815,1633975.00
02/18/2017 05:30,2,0.000,ALERT,213.06,300.57,59.996,1487413804,"201051344000585","219011344069620",0.00,7.30,0,298.17,302.37,0.0,0.0,0.000,619105.6,619105.6,26566,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413816,1633976.00
02/18/2017 05:30,2,0.000,ALERT,212.83,300.57,59.981,1487413804,"201051344001230","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,612050.5,612050.5,26258,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413818,1633977.00
02/18/2017 05:30,2,0.000,ALERT,213.29,301.17,59.991,1487413804,"201051344000582","219011344069620",0.00,6.70,0,299.67,302.68,0.0,0.0,0.000,603912.6,603912.6,26444,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413820,1633978.00
02/18/2017 05:30,2,0.000,ALERT,212.61,300.57,59.991,1487413804,"201051344000955","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,619486.7,619486.7,26373,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413822,1633979.00
02/18/2017 05:30,2,0.000,ALERT,211.93,297.87,59.996,1487413804,"274151322000094","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,724052.8,724052.8,26754,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487413824,1633980.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.67,59.970,1487413804,"201051344000579","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,628829.7,628829.7,26355,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413825,1633981.00
02/18/2017 05:30,2,0.000,ALERT,212.61,300.57,60.002,1487413804,"201051344000890","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,615886.1,615886.1,26462,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413827,1633982.00
02/18/2017 05:30,2,0.000,ALERT,212.83,300.27,59.986,1487413804,"201051344000438","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,616996.5,616996.5,26449,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413829,1633983.00
02/18/2017 05:30,2,0.000,ALERT,213.06,299.67,59.954,1487413804,"201051344000417","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,598765.3,598765.3,26682,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413831,1633984.00
02/18/2017 05:30,2,0.000,ALERT,211.93,299.07,59.981,1487413804,"274151322000083","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,871191.8,871191.8,25882,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413832,1633985.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1487413804,"274151322000076","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,928611.5,928611.5,25982,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413834,1633986.00
02/18/2017 05:30,2,0.000,ALERT,212.16,299.67,59.944,1487413804,"201051344000868","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,611659.7,611659.7,26522,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413836,1633987.00
02/18/2017 05:30,2,0.000,ALERT,211.70,299.37,59.981,1487413804,"274151322000095","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,919811.2,919811.2,26089,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413838,1633988.00
02/18/2017 05:30,2,0.000,ALERT,212.16,299.07,59.975,1487413804,"201051344000988","219011344069620",0.00,7.70,0,295.76,301.47,0.0,0.0,0.000,571816.3,571816.3,26559,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413840,1633989.00
02/18/2017 05:30,2,0.000,ALERT,212.61,299.37,59.922,1487413804,"201051344001025","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,616700.2,616700.2,26637,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487413842,1633990.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.37,60.023,1487413804,"201051344000458","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,621934.2,621934.2,26183,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413843,1633991.00
02/18/2017 05:30,2,0.000,ALERT,213.06,299.07,59.975,1487413804,"201051344000853","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,621650.7,621650.7,26031,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487413845,1633992.00
02/18/2017 05:30,2,0.000,ALERT,213.06,300.27,59.965,1487413804,"201051344000685","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,616909.1,616909.1,26331,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413847,1633993.00
02/18/2017 05:30,2,0.000,ALERT,213.06,299.97,59.996,1487413804,"201051344000917","219011344069620",0.00,8.00,0,297.57,301.77,0.0,0.0,0.000,614181.5,614181.5,26311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413849,1633994.00
02/18/2017 05:30,2,0.000,ALERT,213.06,300.27,59.944,1487413804,"201051344001145","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,620797.9,620797.9,26178,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413851,1633995.00
02/18/2017 05:30,2,0.000,ALERT,212.83,299.37,59.986,1487413804,"201051344000651","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,611736.9,611736.9,26508,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413852,1633996.00
02/18/2017 05:30,2,0.000,ALERT,211.48,298.77,59.970,1487413804,"274151322000088","219011344069620",0.00,8.50,0,296.96,300.87,0.0,0.0,0.000,835242.6,835242.6,26095,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413854,1633997.00
02/18/2017 05:30,2,0.000,ALERT,212.38,297.57,59.970,1487413804,"274151322000068","219011344069620",0.00,8.50,0,296.66,299.97,0.0,0.0,0.000,724800.4,724800.4,26654,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413856,1633998.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.97,59.981,1487413804,"201051344001135","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,607157.0,607157.0,26559,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487413858,1633999.00
02/18/2017 05:30,2,0.000,ALERT,212.16,299.97,59.975,1487413804,"201051344000594","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,623843.4,623843.4,26433,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413860,1634000.00
02/18/2017 05:30,2,0.000,ALERT,212.83,299.97,59.975,1487413804,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.88,0.0,0.0,0.000,615326.7,615326.7,26572,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413861,1634001.00
02/18/2017 05:30,2,0.000,ALERT,211.48,299.07,59.975,1487413804,"274151322000054","219011344069620",0.00,8.50,0,297.26,301.17,0.0,0.0,0.000,852475.1,852475.1,26008,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413863,1634002.00
02/18/2017 05:30,2,0.000,ALERT,212.83,298.77,59.986,1487413804,"201051344000867","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,610488.3,610488.3,26577,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413865,1634003.00
02/18/2017 05:30,2,0.000,ALERT,212.61,299.97,59.975,1487413804,"201051344001093","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,612961.4,612961.4,26411,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413867,1634004.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.07,59.986,1487413804,"201051344000900","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,629878.7,629878.7,25940,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487413868,1634005.00
02/18/2017 05:30,2,0.000,ALERT,212.61,298.47,59.975,1487413804,"201051344000648","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,619388.9,619388.9,26027,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413870,1634006.00
02/18/2017 05:30,2,0.000,ALERT,212.16,299.37,59.975,1487413804,"201051344000569","219011344069620",0.00,7.70,0,298.77,302.68,0.0,0.0,0.000,631396.2,631396.2,25920,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413872,1634007.00
02/18/2017 05:30,2,0.000,ALERT,212.38,299.07,59.986,1487413804,"201051344000983","219011344069620",0.00,7.70,0,298.47,302.37,0.0,0.0,0.000,622821.4,622821.4,26120,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413874,1634008.00
02/18/2017 05:30,2,0.000,ALERT,212.38,298.77,59.965,1487413804,"201051344001158","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,611100.8,611100.8,26458,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413876,1634009.00
02/18/2017 05:30,2,0.000,ALERT,212.83,299.37,59.970,1487413804,"201051344000576","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,622229.6,622229.6,26002,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413878,1634010.00
02/18/2017 05:30,2,0.000,ALERT,211.70,298.17,59.991,1487413804,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.27,0.0,0.0,0.000,824074.7,824074.7,26338,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487413879,1634011.00
02/18/2017 05:45,2,0.000,ALERT,213.06,299.67,59.981,1487414703,"201051344000645","219011344069620",0.00,7.70,0,297.26,300.87,0.0,0.0,0.000,621469.5,621469.5,26038,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414706,1634012.00
02/18/2017 05:45,2,0.000,ALERT,212.38,299.07,59.975,1487414703,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.27,0.0,0.0,0.000,850882.6,850882.6,26054,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414708,1634013.00
02/18/2017 05:45,2,0.000,ALERT,213.51,299.67,59.949,1487414703,"201051344000633","219011344069620",0.00,7.00,0,295.46,300.57,0.0,0.0,0.000,610313.5,610313.5,26541,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414709,1634014.00
02/18/2017 05:45,2,0.000,ALERT,212.83,299.97,59.981,1487414703,"201051344000469","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,613259.1,613259.1,26497,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414711,1634015.00
02/18/2017 05:45,2,0.000,ALERT,213.06,300.27,60.007,1487414703,"201051344000646","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,608561.2,608561.2,26410,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414713,1634016.00
02/18/2017 05:45,2,0.000,ALERT,211.93,299.37,59.970,1487414703,"274151322000052","219011344069620",0.00,7.70,0,295.76,300.87,0.0,0.0,0.000,879797.9,879797.9,25832,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414715,1634017.00
02/18/2017 05:45,2,0.000,ALERT,213.29,300.27,59.959,1487414703,"201051344000585","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,619105.6,619105.6,26568,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414717,1634018.00
02/18/2017 05:45,2,0.000,ALERT,213.06,300.57,59.986,1487414703,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,612050.5,612050.5,26260,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414718,1634019.00
02/18/2017 05:45,2,0.000,ALERT,213.51,300.87,59.975,1487414703,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,603912.6,603912.6,26446,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414720,1634020.00
02/18/2017 05:45,2,0.000,ALERT,212.83,300.57,60.007,1487414703,"201051344000955","219011344069620",0.00,7.30,0,298.47,301.77,0.0,0.0,0.000,619486.7,619486.7,26375,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414722,1634021.00
02/18/2017 05:45,2,0.000,ALERT,212.16,298.77,59.970,1487414703,"274151322000094","219011344069620",0.00,7.30,0,295.76,299.67,0.0,0.0,0.000,724052.8,724052.8,26756,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414724,1634022.00
02/18/2017 05:45,2,0.000,ALERT,212.83,300.57,59.975,1487414703,"201051344000579","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,628829.7,628829.7,26357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414726,1634023.00
02/18/2017 05:45,2,0.000,ALERT,213.06,300.57,59.933,1487414703,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26464,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414727,1634024.00
02/18/2017 05:45,2,0.000,ALERT,213.51,300.27,59.970,1487414703,"201051344000438","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,616996.5,616996.5,26451,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414729,1634025.00
02/18/2017 05:45,2,0.000,ALERT,213.51,299.67,59.970,1487414703,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,598765.3,598765.3,26684,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414731,1634026.00
02/18/2017 05:45,2,0.000,ALERT,212.61,299.37,59.970,1487414703,"274151322000083","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,871191.8,871191.8,25884,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414733,1634027.00
02/18/2017 05:45,2,0.000,ALERT,212.61,299.07,59.949,1487414703,"274151322000076","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,928611.5,928611.5,25984,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414735,1634028.00
02/18/2017 05:45,2,0.000,ALERT,212.83,300.57,59.922,1487414703,"201051344000868","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,611659.7,611659.7,26524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414736,1634029.00
02/18/2017 05:45,2,0.000,ALERT,212.38,300.57,59.954,1487414703,"274151322000095","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,919811.2,919811.2,26091,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414738,1634030.00
02/18/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1487414703,"201051344000988","219011344069620",0.00,7.30,0,294.56,301.17,0.0,0.0,0.000,571816.3,571816.3,26561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414740,1634031.00
02/18/2017 05:45,2,0.000,ALERT,213.06,299.37,59.965,1487414703,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,616700.2,616700.2,26639,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414742,1634032.00
02/18/2017 05:45,2,0.000,ALERT,212.83,300.27,59.938,1487414703,"201051344000458","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,621934.2,621934.2,26185,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414744,1634033.00
02/18/2017 05:45,2,0.000,ALERT,213.51,299.97,59.970,1487414703,"201051344000853","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,621650.7,621650.7,26033,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414746,1634034.00
02/18/2017 05:45,2,0.000,ALERT,213.51,299.97,59.938,1487414703,"201051344000685","219011344069620",0.00,7.30,0,298.17,301.77,0.0,0.0,0.000,616909.1,616909.1,26333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414747,1634035.00
02/18/2017 05:45,2,0.000,ALERT,213.51,299.67,59.959,1487414703,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,614181.5,614181.5,26313,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414749,1634036.00
02/18/2017 05:45,2,0.000,ALERT,213.51,300.27,59.986,1487414703,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,620797.9,620797.9,26180,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414751,1634037.00
02/18/2017 05:45,2,0.000,ALERT,213.29,299.37,59.986,1487414703,"201051344000651","219011344069620",0.00,6.30,0,297.87,301.17,0.0,0.0,0.000,611736.9,611736.9,26510,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414753,1634038.00
02/18/2017 05:45,2,0.000,ALERT,211.93,299.37,59.975,1487414703,"274151322000088","219011344069620",0.00,8.00,0,295.76,300.27,0.0,0.0,0.000,835242.6,835242.6,26097,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414754,1634039.00
02/18/2017 05:45,2,0.000,ALERT,212.83,298.47,59.975,1487414703,"274151322000068","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,724800.4,724800.4,26656,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414756,1634040.00
02/18/2017 05:45,2,0.000,ALERT,212.83,299.97,59.986,1487414703,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,607157.0,607157.0,26561,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414758,1634041.00
02/18/2017 05:45,2,0.000,ALERT,212.61,300.87,59.959,1487414703,"201051344000594","219011344069620",0.00,7.00,0,296.66,301.77,0.0,0.0,0.000,623843.4,623843.4,26435,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414760,1634042.00
02/18/2017 05:45,2,0.000,ALERT,213.29,299.97,59.970,1487414703,"201051344001203","219011344069620",0.00,7.00,0,298.47,303.58,0.0,0.0,0.000,615326.7,615326.7,26574,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414762,1634043.00
02/18/2017 05:45,2,0.000,ALERT,212.16,299.37,60.023,1487414703,"274151322000054","219011344069620",0.00,8.50,0,295.76,300.87,0.0,0.0,0.000,852475.1,852475.1,26010,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414763,1634044.00
02/18/2017 05:45,2,0.000,ALERT,213.06,299.67,59.991,1487414703,"201051344000867","219011344069620",0.00,7.70,0,296.36,301.77,0.0,0.0,0.000,610488.3,610488.3,26579,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414765,1634045.00
02/18/2017 05:45,2,0.000,ALERT,213.06,299.97,59.981,1487414703,"201051344001093","219011344069620",0.00,8.00,0,298.17,301.47,0.0,0.0,0.000,612961.4,612961.4,26413,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414767,1634046.00
02/18/2017 05:45,2,0.000,ALERT,212.83,299.97,60.034,1487414703,"201051344000900","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,629878.7,629878.7,25942,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414769,1634047.00
02/18/2017 05:45,2,0.000,ALERT,213.06,299.37,59.986,1487414703,"201051344000648","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,619388.9,619388.9,26029,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414771,1634048.00
02/18/2017 05:45,2,0.000,ALERT,212.83,300.27,59.996,1487414703,"201051344000569","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,631396.2,631396.2,25922,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414773,1634049.00
02/18/2017 05:45,2,0.000,ALERT,213.06,300.27,59.981,1487414703,"201051344000983","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,622821.4,622821.4,26122,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414774,1634050.00
02/18/2017 05:45,2,0.000,ALERT,212.83,299.67,60.018,1487414703,"201051344001158","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,611100.8,611100.8,26460,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414776,1634051.00
02/18/2017 05:45,2,0.000,ALERT,213.29,300.57,60.007,1487414703,"201051344000576","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,622229.6,622229.6,26004,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487414778,1634052.00
02/18/2017 05:45,2,0.000,ALERT,212.38,299.07,60.028,1487414703,"274151322000087","219011344069620",0.00,8.50,0,295.46,299.97,0.0,0.0,0.000,824074.7,824074.7,26340,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487414780,1634053.00
02/18/2017 06:00,2,0.000,ALERT,213.29,299.97,59.944,1487415603,"201051344000645","219011344069620",0.00,7.70,0,297.57,301.77,0.0,0.0,0.000,621469.5,621469.5,26040,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415605,1634054.00
02/18/2017 06:00,2,0.000,ALERT,211.93,298.77,59.986,1487415603,"274151322000085","219011344069620",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,850882.6,850882.6,26056,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415607,1634055.00
02/18/2017 06:00,2,0.000,ALERT,213.29,299.67,59.991,1487415603,"201051344000633","219011344069620",0.00,7.00,0,296.06,301.47,0.0,0.0,0.000,610313.5,610313.5,26543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415609,1634056.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.97,59.996,1487415603,"201051344000469","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,613259.1,613259.1,26499,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415610,1634057.00
02/18/2017 06:00,2,0.000,ALERT,212.83,300.27,59.991,1487415603,"201051344000646","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,608561.2,608561.2,26412,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415612,1634058.00
02/18/2017 06:00,2,0.000,ALERT,211.70,298.47,60.012,1487415603,"274151322000052","219011344069620",0.00,7.70,0,296.96,301.47,0.0,0.0,0.000,879797.9,879797.9,25834,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415614,1634059.00
02/18/2017 06:00,2,0.000,ALERT,213.29,300.57,59.959,1487415603,"201051344000585","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,619105.6,619105.6,26570,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415616,1634060.00
