ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 06:00,2,0.000,ALERT,213.06,300.87,59.986,1487415603,"201051344001230","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,612050.5,612050.5,26262,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415617,1634061.00
02/18/2017 06:00,2,0.000,ALERT,213.51,301.17,60.002,1487415603,"201051344000582","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,603912.6,603912.6,26448,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415619,1634062.00
02/18/2017 06:00,2,0.000,ALERT,212.83,300.57,59.991,1487415603,"201051344000955","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,619486.7,619486.7,26377,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415621,1634063.00
02/18/2017 06:00,2,0.000,ALERT,211.93,298.47,59.986,1487415603,"274151322000094","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,724052.8,724052.8,26758,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415623,1634064.00
02/18/2017 06:00,2,0.000,ALERT,212.61,300.57,59.986,1487415603,"201051344000579","219011344069620",0.00,7.30,0,298.77,302.37,0.0,0.0,0.000,628829.7,628829.7,26359,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415625,1634065.00
02/18/2017 06:00,2,0.000,ALERT,212.83,300.57,59.991,1487415603,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26466,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415626,1634066.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.97,59.981,1487415603,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,616996.5,616996.5,26453,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415628,1634067.00
02/18/2017 06:00,2,0.000,ALERT,213.29,299.67,60.023,1487415603,"201051344000417","219011344069620",0.00,7.00,0,297.57,301.17,0.0,0.0,0.000,598765.3,598765.3,26686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415630,1634068.00
02/18/2017 06:00,2,0.000,ALERT,211.93,299.07,59.975,1487415603,"274151322000083","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,871191.8,871191.8,25886,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415632,1634069.00
02/18/2017 06:00,2,0.000,ALERT,212.38,298.77,59.981,1487415603,"274151322000076","219011344069620",0.00,7.70,0,297.57,301.47,0.0,0.0,0.000,928611.5,928611.5,25986,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415634,1634070.00
02/18/2017 06:00,2,0.000,ALERT,212.61,300.57,60.028,1487415603,"201051344000868","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,611659.7,611659.7,26526,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415636,1634071.00
02/18/2017 06:00,2,0.000,ALERT,212.16,300.27,59.996,1487415603,"274151322000095","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,919811.2,919811.2,26093,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415638,1634072.00
02/18/2017 06:00,2,0.000,ALERT,212.61,299.97,59.975,1487415603,"201051344000988","219011344069620",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,571816.3,571816.3,26563,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415639,1634073.00
02/18/2017 06:00,2,0.000,ALERT,212.83,299.37,59.986,1487415603,"201051344001025","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,616700.2,616700.2,26641,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415641,1634074.00
02/18/2017 06:00,2,0.000,ALERT,212.83,300.27,59.975,1487415603,"201051344000458","219011344069620",0.00,8.50,0,298.17,302.68,0.0,0.0,0.000,621934.2,621934.2,26187,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415643,1634075.00
02/18/2017 06:00,2,0.000,ALERT,213.29,299.97,59.975,1487415603,"201051344000853","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,621650.7,621650.7,26035,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415645,1634076.00
02/18/2017 06:00,2,0.000,ALERT,213.51,300.27,59.975,1487415603,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,616909.1,616909.1,26335,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415647,1634077.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.67,59.954,1487415603,"201051344000917","219011344069620",0.00,8.00,0,296.96,301.17,0.0,0.0,0.000,614181.5,614181.5,26315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415649,1634078.00
02/18/2017 06:00,2,0.000,ALERT,213.29,300.27,59.970,1487415603,"201051344001145","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,620797.9,620797.9,26182,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415650,1634079.00
02/18/2017 06:00,2,0.000,ALERT,213.29,299.37,59.970,1487415603,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,611736.9,611736.9,26512,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415652,1634080.00
02/18/2017 06:00,2,0.000,ALERT,211.48,298.47,59.975,1487415603,"274151322000088","219011344069620",0.00,8.00,0,297.26,300.87,0.0,0.0,0.000,835242.6,835242.6,26099,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415654,1634081.00
02/18/2017 06:00,2,0.000,ALERT,212.61,298.17,59.959,1487415603,"274151322000068","219011344069620",0.00,8.00,0,296.66,299.97,0.0,0.0,0.000,724800.4,724800.4,26658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415656,1634082.00
02/18/2017 06:00,2,0.000,ALERT,212.61,299.97,59.970,1487415603,"201051344001135","219011344069620",0.00,7.00,0,298.47,302.07,0.0,0.0,0.000,607157.0,607157.0,26563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415657,1634083.00
02/18/2017 06:00,2,0.000,ALERT,212.38,300.57,59.938,1487415603,"201051344000594","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,623843.4,623843.4,26437,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415659,1634084.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.97,59.959,1487415603,"201051344001203","219011344069620",0.00,7.00,0,298.17,303.28,0.0,0.0,0.000,615326.7,615326.7,26576,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415661,1634085.00
02/18/2017 06:00,2,0.000,ALERT,211.93,299.37,59.959,1487415603,"274151322000054","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,852475.1,852475.1,26012,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415663,1634086.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.67,59.959,1487415603,"201051344000867","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,610488.3,610488.3,26581,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415665,1634087.00
02/18/2017 06:00,2,0.000,ALERT,213.06,299.97,59.965,1487415603,"201051344001093","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,612961.4,612961.4,26415,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415666,1634088.00
02/18/2017 06:00,2,0.000,ALERT,212.61,299.97,59.965,1487415603,"201051344000900","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,629878.7,629878.7,25944,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415668,1634089.00
02/18/2017 06:00,2,0.000,ALERT,212.83,299.07,59.965,1487415603,"201051344000648","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,619388.9,619388.9,26031,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415670,1634090.00
02/18/2017 06:00,2,0.000,ALERT,212.83,300.57,59.981,1487415603,"201051344000569","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,631396.2,631396.2,25924,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415672,1634091.00
02/18/2017 06:00,2,0.000,ALERT,212.83,299.97,59.970,1487415603,"201051344000983","219011344069620",0.00,7.70,0,298.17,302.37,0.0,0.0,0.000,622821.4,622821.4,26124,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415674,1634092.00
02/18/2017 06:00,2,0.000,ALERT,212.83,299.67,59.965,1487415603,"201051344001158","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,611100.8,611100.8,26462,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487415675,1634093.00
02/18/2017 06:00,2,0.000,ALERT,213.29,300.57,59.954,1487415603,"201051344000576","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,622229.6,622229.6,26006,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415677,1634094.00
02/18/2017 06:00,2,0.000,ALERT,211.93,298.47,59.954,1487415603,"274151322000087","219011344069620",0.00,8.50,0,296.66,300.57,0.0,0.0,0.000,824074.7,824074.7,26342,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487415679,1634095.00
02/18/2017 06:15,2,0.000,ALERT,213.06,299.67,59.991,1487416503,"201051344000645","219011344069620",0.00,7.70,0,297.87,301.47,0.0,0.0,0.000,621469.5,621469.5,26042,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416505,1634096.00
02/18/2017 06:15,2,0.000,ALERT,211.70,298.47,59.996,1487416503,"274151322000085","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,850882.6,850882.6,26058,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416507,1634097.00
02/18/2017 06:15,2,0.000,ALERT,213.29,299.37,59.975,1487416503,"201051344000633","219011344069620",0.00,6.70,0,296.06,300.87,0.0,0.0,0.000,610313.5,610313.5,26545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416509,1634098.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.97,60.002,1487416503,"201051344000469","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,613259.1,613259.1,26501,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416511,1634099.00
02/18/2017 06:15,2,0.000,ALERT,212.61,299.97,59.991,1487416503,"201051344000646","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,608561.2,608561.2,26414,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416513,1634100.00
02/18/2017 06:15,2,0.000,ALERT,211.48,298.77,59.986,1487416503,"274151322000052","219011344069620",0.00,7.30,0,296.06,300.87,0.0,0.0,0.000,879797.9,879797.9,25836,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416514,1634101.00
02/18/2017 06:15,2,0.000,ALERT,213.06,300.27,60.002,1487416503,"201051344000585","219011344069620",0.00,7.30,0,297.87,302.07,0.0,0.0,0.000,619105.6,619105.6,26572,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416516,1634102.00
02/18/2017 06:15,2,0.000,ALERT,212.83,300.27,60.002,1487416503,"201051344001230","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,612050.5,612050.5,26264,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416518,1634103.00
02/18/2017 06:15,2,0.000,ALERT,213.51,300.87,59.996,1487416503,"201051344000582","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,603912.6,603912.6,26450,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416520,1634104.00
02/18/2017 06:15,2,0.000,ALERT,212.61,300.27,59.996,1487416503,"201051344000955","219011344069620",0.00,7.00,0,298.47,301.77,0.0,0.0,0.000,619486.7,619486.7,26379,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416522,1634105.00
02/18/2017 06:15,2,0.000,ALERT,211.70,298.17,60.028,1487416503,"274151322000094","219011344069620",0.00,7.00,0,295.76,299.67,0.0,0.0,0.000,724052.8,724052.8,26760,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416523,1634106.00
02/18/2017 06:15,2,0.000,ALERT,212.61,300.57,60.002,1487416503,"201051344000579","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,628829.7,628829.7,26361,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416525,1634107.00
02/18/2017 06:15,2,0.000,ALERT,212.83,300.57,60.007,1487416503,"201051344000890","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416527,1634108.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.97,59.975,1487416503,"201051344000438","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,616996.5,616996.5,26455,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416529,1634109.00
02/18/2017 06:15,2,0.000,ALERT,213.29,299.67,59.996,1487416503,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,598765.3,598765.3,26688,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416531,1634110.00
02/18/2017 06:15,2,0.000,ALERT,211.70,299.07,59.981,1487416503,"274151322000083","219011344069620",0.00,7.30,0,296.36,301.17,0.0,0.0,0.000,871191.8,871191.8,25888,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416532,1634111.00
02/18/2017 06:15,2,0.000,ALERT,212.16,298.77,59.981,1487416503,"274151322000076","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,928611.5,928611.5,25988,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416534,1634112.00
02/18/2017 06:15,2,0.000,ALERT,212.61,300.57,59.986,1487416503,"201051344000868","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,611659.7,611659.7,26528,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416536,1634113.00
02/18/2017 06:15,2,0.000,ALERT,211.70,299.67,59.986,1487416503,"274151322000095","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,919811.2,919811.2,26095,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416538,1634114.00
02/18/2017 06:15,2,0.000,ALERT,212.38,299.37,59.991,1487416503,"201051344000988","219011344069620",0.00,7.30,0,295.76,301.17,0.0,0.0,0.000,571816.3,571816.3,26565,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416540,1634115.00
02/18/2017 06:15,2,0.000,ALERT,212.61,299.07,60.018,1487416503,"201051344001025","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,616700.2,616700.2,26643,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416541,1634116.00
02/18/2017 06:15,2,0.000,ALERT,212.61,299.97,59.986,1487416503,"201051344000458","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,621934.2,621934.2,26189,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416543,1634117.00
02/18/2017 06:15,2,0.000,ALERT,213.06,299.67,60.002,1487416503,"201051344000853","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,621650.7,621650.7,26037,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416545,1634118.00
02/18/2017 06:15,2,0.000,ALERT,213.29,300.27,60.007,1487416503,"201051344000685","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,616909.1,616909.1,26337,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416547,1634119.00
02/18/2017 06:15,2,0.000,ALERT,213.06,299.37,59.981,1487416503,"201051344000917","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,614181.5,614181.5,26317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416549,1634120.00
02/18/2017 06:15,2,0.000,ALERT,213.06,299.97,59.996,1487416503,"201051344001145","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,620797.9,620797.9,26184,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416551,1634121.00
02/18/2017 06:15,2,0.000,ALERT,213.06,299.37,59.986,1487416503,"201051344000651","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,611736.9,611736.9,26514,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416553,1634122.00
02/18/2017 06:15,2,0.000,ALERT,211.48,298.77,59.986,1487416503,"274151322000088","219011344069620",0.00,8.00,0,296.06,300.27,0.0,0.0,0.000,835242.6,835242.6,26101,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416554,1634123.00
02/18/2017 06:15,2,0.000,ALERT,212.38,298.17,60.018,1487416503,"274151322000068","219011344069620",0.00,8.00,0,295.46,299.37,0.0,0.0,0.000,724800.4,724800.4,26660,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416556,1634124.00
02/18/2017 06:15,2,0.000,ALERT,212.16,299.37,60.034,1487416503,"201051344001135","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,607157.0,607157.0,26565,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416558,1634125.00
02/18/2017 06:15,2,0.000,ALERT,212.16,300.27,59.986,1487416503,"201051344000594","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,623843.4,623843.4,26439,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416560,1634126.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.67,59.991,1487416503,"201051344001203","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,615326.7,615326.7,26578,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416562,1634127.00
02/18/2017 06:15,2,0.000,ALERT,211.70,299.37,59.975,1487416503,"274151322000054","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,852475.1,852475.1,26014,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416563,1634128.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.37,59.981,1487416503,"201051344000867","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,610488.3,610488.3,26583,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416565,1634129.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.97,59.986,1487416503,"201051344001093","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,612961.4,612961.4,26417,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416567,1634130.00
02/18/2017 06:15,2,0.000,ALERT,212.38,299.67,59.991,1487416503,"201051344000900","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,629878.7,629878.7,25946,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416569,1634131.00
02/18/2017 06:15,2,0.000,ALERT,212.83,299.07,60.012,1487416503,"201051344000648","219011344069620",0.00,6.70,0,296.96,301.47,0.0,0.0,0.000,619388.9,619388.9,26033,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416571,1634132.00
02/18/2017 06:15,2,0.000,ALERT,212.61,300.27,59.991,1487416503,"201051344000569","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,631396.2,631396.2,25926,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487416572,1634133.00
02/18/2017 06:15,2,0.000,ALERT,212.61,299.67,59.986,1487416503,"201051344000983","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,622821.4,622821.4,26126,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416574,1634134.00
02/18/2017 06:15,2,0.000,ALERT,212.61,299.37,60.018,1487416503,"201051344001158","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,611100.8,611100.8,26464,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416576,1634135.00
02/18/2017 06:15,2,0.000,ALERT,213.06,300.27,60.002,1487416503,"201051344000576","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,622229.6,622229.6,26008,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416578,1634136.00
02/18/2017 06:15,2,0.000,ALERT,211.70,297.87,59.970,1487416503,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,824074.7,824074.7,26344,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487416579,1634137.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.67,59.949,1487417404,"201051344000645","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,621469.5,621469.5,26044,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417406,1634138.00
02/18/2017 06:30,2,0.000,ALERT,211.70,298.17,59.975,1487417404,"274151322000085","219011344069620",0.00,7.30,0,296.66,300.27,0.0,0.0,0.000,850882.6,850882.6,26060,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417407,1634139.00
02/18/2017 06:30,2,0.000,ALERT,213.29,299.37,59.981,1487417404,"201051344000633","219011344069620",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,610313.5,610313.5,26547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487417409,1634140.00
02/18/2017 06:30,2,0.000,ALERT,212.83,299.67,59.986,1487417404,"201051344000469","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,613259.1,613259.1,26503,0,0,0,L,1122011218,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417411,1634141.00
02/18/2017 06:30,2,0.000,ALERT,212.83,300.27,59.981,1487417404,"201051344000646","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,608561.2,608561.2,26416,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417413,1634142.00
02/18/2017 06:30,2,0.000,ALERT,211.48,298.77,59.970,1487417404,"274151322000052","219011344069620",0.00,7.30,0,296.36,300.87,0.0,0.0,0.000,879797.9,879797.9,25838,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417415,1634143.00
02/18/2017 06:30,2,0.000,ALERT,213.06,300.27,59.975,1487417404,"201051344000585","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,619105.6,619105.6,26574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417417,1634144.00
02/18/2017 06:30,2,0.000,ALERT,213.06,300.57,60.012,1487417404,"201051344001230","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,612050.5,612050.5,26266,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417419,1634145.00
02/18/2017 06:30,2,0.000,ALERT,213.51,301.17,59.970,1487417404,"201051344000582","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,603912.6,603912.6,26452,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417421,1634146.00
02/18/2017 06:30,2,0.000,ALERT,212.61,300.27,59.959,1487417404,"201051344000955","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,619486.7,619486.7,26381,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417422,1634147.00
02/18/2017 06:30,2,0.000,ALERT,211.70,297.87,59.965,1487417404,"274151322000094","219011344069620",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,724052.8,724052.8,26762,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417424,1634148.00
02/18/2017 06:30,2,0.000,ALERT,212.61,300.57,59.975,1487417404,"201051344000579","219011344069620",0.00,7.30,0,298.47,302.37,0.0,0.0,0.000,628829.7,628829.7,26363,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417426,1634149.00
02/18/2017 06:30,2,0.000,ALERT,212.83,300.57,59.959,1487417404,"201051344000890","219011344069620",0.00,7.00,0,298.77,302.98,0.0,0.0,0.000,615886.1,615886.1,26470,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487417428,1634150.00
02/18/2017 06:30,2,0.000,ALERT,213.06,300.27,59.986,1487417404,"201051344000438","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,616996.5,616996.5,26457,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417430,1634151.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.67,59.970,1487417404,"201051344000417","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,598765.3,598765.3,26690,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417431,1634152.00
02/18/2017 06:30,2,0.000,ALERT,211.48,298.77,59.975,1487417404,"274151322000083","219011344069620",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,871191.8,871191.8,25890,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417433,1634153.00
02/18/2017 06:30,2,0.000,ALERT,212.16,298.17,59.970,1487417404,"274151322000076","219011344069620",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,928611.5,928611.5,25990,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417435,1634154.00
02/18/2017 06:30,2,0.000,ALERT,212.61,300.57,59.975,1487417404,"201051344000868","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,611659.7,611659.7,26530,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417437,1634155.00
02/18/2017 06:30,2,0.000,ALERT,211.70,299.37,59.965,1487417404,"274151322000095","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,919811.2,919811.2,26097,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417439,1634156.00
02/18/2017 06:30,2,0.000,ALERT,212.61,299.67,60.007,1487417404,"201051344000988","219011344069620",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,571816.3,571816.3,26567,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417441,1634157.00
02/18/2017 06:30,2,0.000,ALERT,212.61,299.37,59.959,1487417404,"201051344001025","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,616700.2,616700.2,26645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487417442,1634158.00
02/18/2017 06:30,2,0.000,ALERT,212.61,299.97,60.018,1487417404,"201051344000458","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,621934.2,621934.2,26191,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417444,1634159.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.67,59.959,1487417404,"201051344000853","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,621650.7,621650.7,26039,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417446,1634160.00
02/18/2017 06:30,2,0.000,ALERT,213.29,299.97,59.975,1487417404,"201051344000685","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,616909.1,616909.1,26339,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487417448,1634161.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.67,59.981,1487417404,"201051344000917","219011344069620",0.00,8.00,0,296.66,301.17,0.0,0.0,0.000,614181.5,614181.5,26319,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417450,1634162.00
02/18/2017 06:30,2,0.000,ALERT,213.29,300.27,59.970,1487417404,"201051344001145","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,620797.9,620797.9,26186,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417451,1634163.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.37,59.970,1487417404,"201051344000651","219011344069620",0.00,6.00,0,297.87,301.17,0.0,0.0,0.000,611736.9,611736.9,26516,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417453,1634164.00
02/18/2017 06:30,2,0.000,ALERT,211.25,298.47,59.954,1487417404,"274151322000088","219011344069620",0.00,7.70,0,296.36,299.97,0.0,0.0,0.000,835242.6,835242.6,26103,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417455,1634165.00
02/18/2017 06:30,2,0.000,ALERT,212.16,297.57,59.970,1487417404,"274151322000068","219011344069620",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,724800.4,724800.4,26662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417457,1634166.00
02/18/2017 06:30,2,0.000,ALERT,212.61,299.97,59.975,1487417404,"201051344001135","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,607157.0,607157.0,26567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417459,1634167.00
02/18/2017 06:30,2,0.000,ALERT,212.61,300.87,59.954,1487417404,"201051344000594","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,623843.4,623843.4,26441,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417460,1634168.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.97,59.975,1487417404,"201051344001203","219011344069620",0.00,6.70,0,297.87,303.28,0.0,0.0,0.000,615326.7,615326.7,26580,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417462,1634169.00
02/18/2017 06:30,2,0.000,ALERT,211.70,299.07,59.970,1487417404,"274151322000054","219011344069620",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,852475.1,852475.1,26016,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417464,1634170.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.97,59.996,1487417404,"201051344000867","219011344069620",0.00,7.70,0,297.26,302.07,0.0,0.0,0.000,610488.3,610488.3,26585,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417466,1634171.00
02/18/2017 06:30,2,0.000,ALERT,212.83,299.97,59.970,1487417404,"201051344001093","219011344069620",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,612961.4,612961.4,26419,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417468,1634172.00
02/18/2017 06:30,2,0.000,ALERT,212.61,299.97,59.975,1487417404,"201051344000900","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,629878.7,629878.7,25948,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417469,1634173.00
02/18/2017 06:30,2,0.000,ALERT,213.06,299.67,59.975,1487417404,"201051344000648","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,619388.9,619388.9,26035,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417471,1634174.00
02/18/2017 06:30,2,0.000,ALERT,212.83,300.57,59.965,1487417404,"201051344000569","219011344069620",0.00,7.30,0,297.87,302.68,0.0,0.0,0.000,631396.2,631396.2,25928,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417473,1634175.00
02/18/2017 06:30,2,0.000,ALERT,212.83,300.27,59.986,1487417404,"201051344000983","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,622821.4,622821.4,26128,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417475,1634176.00
02/18/2017 06:30,2,0.000,ALERT,212.83,299.97,59.981,1487417404,"201051344001158","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,611100.8,611100.8,26466,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417477,1634177.00
02/18/2017 06:30,2,0.000,ALERT,213.29,300.57,59.986,1487417404,"201051344000576","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,622229.6,622229.6,26010,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417479,1634178.00
02/18/2017 06:30,2,0.000,ALERT,211.93,297.57,59.981,1487417404,"274151322000087","219011344069620",0.00,8.00,0,295.76,299.67,0.0,0.0,0.000,824074.7,824074.7,26346,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487417480,1634179.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.37,59.970,1487418304,"201051344000645","219011344069620",0.00,7.30,0,297.26,301.47,0.0,0.0,0.000,621469.5,621469.5,26046,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418306,1634180.00
02/18/2017 06:45,2,0.000,ALERT,211.93,298.17,59.970,1487418304,"274151322000085","219011344069620",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,850882.6,850882.6,26062,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418307,1634181.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.37,59.970,1487418304,"201051344000633","219011344069620",0.00,6.70,0,295.76,300.87,0.0,0.0,0.000,610313.5,610313.5,26549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418309,1634182.00
02/18/2017 06:45,2,0.000,ALERT,212.61,299.67,59.954,1487418304,"201051344000469","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,613259.1,613259.1,26505,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418311,1634183.00
02/18/2017 06:45,2,0.000,ALERT,212.61,299.37,59.959,1487418304,"201051344000646","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,608561.2,608561.2,26418,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418313,1634184.00
02/18/2017 06:45,2,0.000,ALERT,211.25,298.47,59.949,1487418304,"274151322000052","219011344069620",0.00,7.30,0,296.06,300.57,0.0,0.0,0.000,879797.9,879797.9,25840,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418315,1634185.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.67,59.965,1487418304,"201051344000585","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,619105.6,619105.6,26576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418316,1634186.00
02/18/2017 06:45,2,0.000,ALERT,212.83,299.97,59.933,1487418304,"201051344001230","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,612050.5,612050.5,26268,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418318,1634187.00
02/18/2017 06:45,2,0.000,ALERT,213.29,300.27,59.959,1487418304,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,603912.6,603912.6,26454,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418320,1634188.00
02/18/2017 06:45,2,0.000,ALERT,212.61,299.67,59.959,1487418304,"201051344000955","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,619486.7,619486.7,26383,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418322,1634189.00
02/18/2017 06:45,2,0.000,ALERT,211.70,297.87,59.959,1487418304,"274151322000094","219011344069620",0.00,6.70,0,295.76,299.37,0.0,0.0,0.000,724052.8,724052.8,26764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418324,1634190.00
02/18/2017 06:45,2,0.000,ALERT,212.38,299.67,59.949,1487418304,"201051344000579","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,628829.7,628829.7,26365,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418326,1634191.00
02/18/2017 06:45,2,0.000,ALERT,212.83,299.97,59.954,1487418304,"201051344000890","219011344069620",0.00,7.00,0,297.87,303.28,0.0,0.0,0.000,615886.1,615886.1,26472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418327,1634192.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.37,59.954,1487418304,"201051344000438","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,616996.5,616996.5,26459,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418329,1634193.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.07,59.954,1487418304,"201051344000417","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,598765.3,598765.3,26692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418331,1634194.00
02/18/2017 06:45,2,0.000,ALERT,211.93,298.77,59.922,1487418304,"274151322000083","219011344069620",0.00,7.00,0,296.36,300.57,0.0,0.0,0.000,871191.8,871191.8,25892,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418333,1634195.00
02/18/2017 06:45,2,0.000,ALERT,212.38,298.47,59.949,1487418304,"274151322000076","219011344069620",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,928611.5,928611.5,25992,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418334,1634196.00
02/18/2017 06:45,2,0.000,ALERT,212.38,299.97,59.975,1487418304,"201051344000868","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,611659.7,611659.7,26532,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418336,1634197.00
02/18/2017 06:45,2,0.000,ALERT,211.70,299.67,59.949,1487418304,"274151322000095","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,919811.2,919811.2,26099,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418338,1634198.00
02/18/2017 06:45,2,0.000,ALERT,212.16,298.77,59.928,1487418304,"201051344000988","219011344069620",0.00,7.00,0,295.16,301.47,0.0,0.0,0.000,571816.3,571816.3,26569,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418340,1634199.00
02/18/2017 06:45,2,0.000,ALERT,212.61,298.77,59.959,1487418304,"201051344001025","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,616700.2,616700.2,26647,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418342,1634200.00
02/18/2017 06:45,2,0.000,ALERT,212.38,299.07,59.959,1487418304,"201051344000458","219011344069620",0.00,8.00,0,297.87,302.07,0.0,0.0,0.000,621934.2,621934.2,26193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418344,1634201.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.07,59.959,1487418304,"201051344000853","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,621650.7,621650.7,26041,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418345,1634202.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.37,59.954,1487418304,"201051344000685","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,616909.1,616909.1,26341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418347,1634203.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.07,59.954,1487418304,"201051344000917","219011344069620",0.00,7.70,0,296.96,301.17,0.0,0.0,0.000,614181.5,614181.5,26321,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418349,1634204.00
02/18/2017 06:45,2,0.000,ALERT,213.06,299.67,59.954,1487418304,"201051344001145","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,620797.9,620797.9,26188,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418351,1634205.00
