ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 06:45,2,0.000,ALERT,213.06,298.77,59.981,1487418304,"201051344000651","219011344069620",0.00,6.00,0,296.96,301.17,0.0,0.0,0.000,611736.9,611736.9,26518,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418353,1634206.00
02/18/2017 06:45,2,0.000,ALERT,211.48,298.47,59.954,1487418304,"274151322000088","219011344069620",0.00,7.70,0,296.06,299.97,0.0,0.0,0.000,835242.6,835242.6,26105,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418354,1634207.00
02/18/2017 06:45,2,0.000,ALERT,212.38,297.57,59.949,1487418304,"274151322000068","219011344069620",0.00,7.70,0,295.76,299.07,0.0,0.0,0.000,724800.4,724800.4,26664,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418356,1634208.00
02/18/2017 06:45,2,0.000,ALERT,212.38,299.37,59.949,1487418304,"201051344001135","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,607157.0,607157.0,26569,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418358,1634209.00
02/18/2017 06:45,2,0.000,ALERT,212.16,299.97,59.965,1487418304,"201051344000594","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,623843.4,623843.4,26443,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418360,1634210.00
02/18/2017 06:45,2,0.000,ALERT,212.83,299.07,59.917,1487418304,"201051344001203","219011344069620",0.00,6.70,0,297.57,303.28,0.0,0.0,0.000,615326.7,615326.7,26582,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418362,1634211.00
02/18/2017 06:45,2,0.000,ALERT,211.25,298.17,59.954,1487418304,"274151322000054","219011344069620",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,852475.1,852475.1,26018,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418363,1634212.00
02/18/2017 06:45,2,0.000,ALERT,212.83,298.77,59.959,1487418304,"201051344000867","219011344069620",0.00,7.30,0,297.57,301.77,0.0,0.0,0.000,610488.3,610488.3,26587,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418365,1634213.00
02/18/2017 06:45,2,0.000,ALERT,212.83,299.37,59.959,1487418304,"201051344001093","219011344069620",0.00,7.30,0,297.87,301.47,0.0,0.0,0.000,612961.4,612961.4,26421,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487418367,1634214.00
02/18/2017 06:45,2,0.000,ALERT,212.16,299.07,59.928,1487418304,"201051344000900","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,629878.7,629878.7,25950,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418369,1634215.00
02/18/2017 06:45,2,0.000,ALERT,212.61,298.47,59.954,1487418304,"201051344000648","219011344069620",0.00,6.30,0,297.26,301.77,0.0,0.0,0.000,619388.9,619388.9,26037,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418371,1634216.00
02/18/2017 06:45,2,0.000,ALERT,212.38,299.37,59.954,1487418304,"201051344000569","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,631396.2,631396.2,25930,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418372,1634217.00
02/18/2017 06:45,2,0.000,ALERT,212.61,299.37,59.954,1487418304,"201051344000983","219011344069620",0.00,7.30,0,298.17,302.07,0.0,0.0,0.000,622821.4,622821.4,26130,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418374,1634218.00
02/18/2017 06:45,2,0.000,ALERT,212.38,298.47,59.954,1487418304,"201051344001158","219011344069620",0.00,6.30,0,296.96,301.17,0.0,0.0,0.000,611100.8,611100.8,26468,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418376,1634219.00
02/18/2017 06:45,2,0.000,ALERT,212.83,299.37,59.959,1487418304,"201051344000576","219011344069620",0.00,7.00,0,297.57,301.77,0.0,0.0,0.000,622229.6,622229.6,26012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418378,1634220.00
02/18/2017 06:45,2,0.000,ALERT,211.70,297.26,59.922,1487418304,"274151322000087","219011344069620",0.00,8.00,0,295.46,299.67,0.0,0.0,0.000,824074.7,824074.7,26348,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487418380,1634221.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.67,59.986,1487419203,"201051344000645","219011344069620",0.00,7.30,0,297.57,301.47,0.0,0.0,0.000,621469.5,621469.5,26048,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419205,1634222.00
02/18/2017 07:00,2,0.000,ALERT,211.70,298.47,59.991,1487419203,"274151322000085","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,850882.6,850882.6,26064,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419207,1634223.00
02/18/2017 07:00,2,0.000,ALERT,213.06,299.37,59.996,1487419203,"201051344000633","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,610313.5,610313.5,26551,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419209,1634224.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.67,59.970,1487419203,"201051344000469","219011344069620",0.00,6.30,0,296.66,301.17,0.0,0.0,0.000,613259.1,613259.1,26507,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419211,1634225.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.67,59.949,1487419203,"201051344000646","219011344069620",0.00,6.30,0,296.96,300.87,0.0,0.0,0.000,608561.2,608561.2,26420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419213,1634226.00
02/18/2017 07:00,2,0.000,ALERT,211.25,298.17,59.991,1487419203,"274151322000052","219011344069620",0.00,7.30,0,296.36,301.77,0.0,0.0,0.000,879797.9,879797.9,25842,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419214,1634227.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.67,59.949,1487419203,"201051344000585","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,619105.6,619105.6,26578,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419216,1634228.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.97,59.986,1487419203,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,612050.5,612050.5,26270,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419218,1634229.00
02/18/2017 07:00,2,0.000,ALERT,213.06,300.57,59.975,1487419203,"201051344000582","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,603912.6,603912.6,26456,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419220,1634230.00
02/18/2017 07:00,2,0.000,ALERT,212.16,299.67,60.002,1487419203,"201051344000955","219011344069620",0.00,6.70,0,297.87,300.87,0.0,0.0,0.000,619486.7,619486.7,26385,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419222,1634231.00
02/18/2017 07:00,2,0.000,ALERT,211.48,297.57,59.996,1487419203,"274151322000094","219011344069620",0.00,6.70,0,296.36,301.17,0.0,0.0,0.000,724052.8,724052.8,26766,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419223,1634232.00
02/18/2017 07:00,2,0.000,ALERT,212.38,300.27,60.018,1487419203,"201051344000579","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,628829.7,628829.7,26367,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419225,1634233.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.97,59.949,1487419203,"201051344000890","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,615886.1,615886.1,26474,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419227,1634234.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.97,59.996,1487419203,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,616996.5,616996.5,26461,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419229,1634235.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.37,59.959,1487419203,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,598765.3,598765.3,26694,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419231,1634236.00
02/18/2017 07:00,2,0.000,ALERT,211.48,298.77,59.996,1487419203,"274151322000083","219011344069620",0.00,7.00,0,296.96,302.07,0.0,0.0,0.000,871191.8,871191.8,25894,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419233,1634237.00
02/18/2017 07:00,2,0.000,ALERT,211.93,298.47,59.986,1487419203,"274151322000076","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,928611.5,928611.5,25994,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419234,1634238.00
02/18/2017 07:00,2,0.000,ALERT,212.16,300.27,59.986,1487419203,"201051344000868","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,611659.7,611659.7,26534,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419236,1634239.00
02/18/2017 07:00,2,0.000,ALERT,211.25,299.37,59.949,1487419203,"274151322000095","219011344069620",0.00,6.70,0,297.87,302.68,0.0,0.0,0.000,919811.2,919811.2,26101,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419238,1634240.00
02/18/2017 07:00,2,0.000,ALERT,212.16,299.07,59.981,1487419203,"201051344000988","219011344069620",0.00,7.00,0,294.56,301.17,0.0,0.0,0.000,571816.3,571816.3,26571,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419240,1634241.00
02/18/2017 07:00,2,0.000,ALERT,212.38,298.77,59.986,1487419203,"201051344001025","219011344069620",0.00,6.30,0,296.96,301.77,0.0,0.0,0.000,616700.2,616700.2,26649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419242,1634242.00
02/18/2017 07:00,2,0.000,ALERT,212.16,299.37,59.975,1487419203,"201051344000458","219011344069620",0.00,8.00,0,297.26,302.07,0.0,0.0,0.000,621934.2,621934.2,26195,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419243,1634243.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.37,59.981,1487419203,"201051344000853","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,621650.7,621650.7,26043,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419245,1634244.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.67,59.975,1487419203,"201051344000685","219011344069620",0.00,6.70,0,297.57,300.87,0.0,0.0,0.000,616909.1,616909.1,26343,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419247,1634245.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.37,60.023,1487419203,"201051344000917","219011344069620",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,614181.5,614181.5,26323,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419249,1634246.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.97,59.975,1487419203,"201051344001145","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,620797.9,620797.9,26190,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419251,1634247.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.07,59.938,1487419203,"201051344000651","219011344069620",0.00,6.00,0,296.96,300.57,0.0,0.0,0.000,611736.9,611736.9,26520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419253,1634248.00
02/18/2017 07:00,2,0.000,ALERT,211.03,298.47,59.970,1487419203,"274151322000088","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,835242.6,835242.6,26107,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419255,1634249.00
02/18/2017 07:00,2,0.000,ALERT,211.93,297.57,59.970,1487419203,"274151322000068","219011344069620",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,724800.4,724800.4,26666,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419257,1634250.00
02/18/2017 07:00,2,0.000,ALERT,212.16,299.67,59.933,1487419203,"201051344001135","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,607157.0,607157.0,26571,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419258,1634251.00
02/18/2017 07:00,2,0.000,ALERT,211.93,299.97,59.954,1487419203,"201051344000594","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,623843.4,623843.4,26445,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419260,1634252.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.37,59.975,1487419203,"201051344001203","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,615326.7,615326.7,26584,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419262,1634253.00
02/18/2017 07:00,2,0.000,ALERT,211.25,298.47,59.949,1487419203,"274151322000054","219011344069620",0.00,7.70,0,296.66,301.77,0.0,0.0,0.000,852475.1,852475.1,26020,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419264,1634254.00
02/18/2017 07:00,2,0.000,ALERT,212.61,299.07,59.975,1487419203,"201051344000867","219011344069620",0.00,7.30,0,296.66,301.77,0.0,0.0,0.000,610488.3,610488.3,26589,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419266,1634255.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.67,59.975,1487419203,"201051344001093","219011344069620",0.00,7.30,0,297.87,300.87,0.0,0.0,0.000,612961.4,612961.4,26423,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419267,1634256.00
02/18/2017 07:00,2,0.000,ALERT,212.16,299.67,59.970,1487419203,"201051344000900","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,629878.7,629878.7,25952,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419269,1634257.00
02/18/2017 07:00,2,0.000,ALERT,212.61,298.77,59.970,1487419203,"201051344000648","219011344069620",0.00,6.30,0,296.36,301.47,0.0,0.0,0.000,619388.9,619388.9,26039,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419271,1634258.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.97,59.965,1487419203,"201051344000569","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,631396.2,631396.2,25932,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419273,1634259.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.97,59.965,1487419203,"201051344000983","219011344069620",0.00,7.00,0,297.26,301.77,0.0,0.0,0.000,622821.4,622821.4,26132,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419275,1634260.00
02/18/2017 07:00,2,0.000,ALERT,212.38,299.07,59.959,1487419203,"201051344001158","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,611100.8,611100.8,26470,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419276,1634261.00
02/18/2017 07:00,2,0.000,ALERT,212.83,299.97,59.981,1487419203,"201051344000576","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,622229.6,622229.6,26014,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487419278,1634262.00
02/18/2017 07:00,2,0.000,ALERT,211.48,297.57,59.965,1487419203,"274151322000087","219011344069620",0.00,7.70,0,295.76,301.17,0.0,0.0,0.000,824074.7,824074.7,26350,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487419280,1634263.00
02/18/2017 07:15,2,0.000,ALERT,212.38,298.47,59.991,1487420104,"201051344000645","219011344069620",0.00,7.00,0,297.26,301.17,0.0,0.0,0.000,621469.5,621469.5,26050,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420106,1634264.00
02/18/2017 07:15,2,0.000,ALERT,211.03,297.57,59.991,1487420104,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,850882.6,850882.6,26066,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420107,1634265.00
02/18/2017 07:15,2,0.000,ALERT,212.61,298.47,59.970,1487420104,"201051344000633","219011344069620",0.00,6.30,0,296.06,300.87,0.0,0.0,0.000,610313.5,610313.5,26553,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420109,1634266.00
02/18/2017 07:15,2,0.000,ALERT,211.93,298.47,59.944,1487420104,"201051344000469","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,613259.1,613259.1,26509,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420111,1634267.00
02/18/2017 07:15,2,0.000,ALERT,212.16,299.37,60.002,1487420104,"201051344000646","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,608561.2,608561.2,26422,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420113,1634268.00
02/18/2017 07:15,2,0.000,ALERT,210.57,297.57,59.996,1487420104,"274151322000052","219011344069620",0.00,7.00,0,294.86,300.27,0.0,0.0,0.000,879797.9,879797.9,25844,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420115,1634269.00
02/18/2017 07:15,2,0.000,ALERT,212.38,299.37,60.002,1487420104,"201051344000585","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,619105.6,619105.6,26580,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420117,1634270.00
02/18/2017 07:15,2,0.000,ALERT,212.38,299.67,60.012,1487420104,"201051344001230","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,612050.5,612050.5,26272,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420118,1634271.00
02/18/2017 07:15,2,0.000,ALERT,212.83,299.97,59.996,1487420104,"201051344000582","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,603912.6,603912.6,26458,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420120,1634272.00
02/18/2017 07:15,2,0.000,ALERT,211.93,299.37,60.007,1487420104,"201051344000955","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,619486.7,619486.7,26387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420122,1634273.00
02/18/2017 07:15,2,0.000,ALERT,210.80,296.66,59.991,1487420104,"274151322000094","219011344069620",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,724052.8,724052.8,26768,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420124,1634274.00
02/18/2017 07:15,2,0.000,ALERT,211.93,299.07,60.007,1487420104,"201051344000579","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,628829.7,628829.7,26369,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420126,1634275.00
02/18/2017 07:15,2,0.000,ALERT,212.16,299.67,60.002,1487420104,"201051344000890","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,615886.1,615886.1,26476,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420127,1634276.00
02/18/2017 07:15,2,0.000,ALERT,212.38,299.07,59.996,1487420104,"201051344000438","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,616996.5,616996.5,26463,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420129,1634277.00
02/18/2017 07:15,2,0.000,ALERT,212.38,298.47,59.981,1487420104,"201051344000417","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,598765.3,598765.3,26696,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420131,1634278.00
02/18/2017 07:15,2,0.000,ALERT,211.03,297.26,59.991,1487420104,"274151322000083","219011344069620",0.00,7.00,0,295.16,300.27,0.0,0.0,0.000,871191.8,871191.8,25896,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420133,1634279.00
02/18/2017 07:15,2,0.000,ALERT,211.48,297.26,59.986,1487420104,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,928611.5,928611.5,25996,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420135,1634280.00
02/18/2017 07:15,2,0.000,ALERT,211.93,299.37,59.949,1487420104,"201051344000868","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,611659.7,611659.7,26536,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420137,1634281.00
02/18/2017 07:15,2,0.000,ALERT,211.03,298.47,59.986,1487420104,"274151322000095","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,919811.2,919811.2,26103,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420138,1634282.00
02/18/2017 07:15,2,0.000,ALERT,211.70,298.47,59.986,1487420104,"201051344000988","219011344069620",0.00,7.00,0,295.16,300.87,0.0,0.0,0.000,571816.3,571816.3,26573,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420140,1634283.00
02/18/2017 07:15,2,0.000,ALERT,212.16,298.77,59.986,1487420104,"201051344001025","219011344069620",0.00,6.00,0,296.96,301.77,0.0,0.0,0.000,616700.2,616700.2,26651,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420142,1634284.00
02/18/2017 07:15,2,0.000,ALERT,211.93,298.47,59.981,1487420104,"201051344000458","219011344069620",0.00,7.70,0,297.26,301.77,0.0,0.0,0.000,621934.2,621934.2,26197,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420144,1634285.00
02/18/2017 07:15,2,0.000,ALERT,212.38,298.47,59.996,1487420104,"201051344000853","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,621650.7,621650.7,26045,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420146,1634286.00
02/18/2017 07:15,2,0.000,ALERT,212.61,299.37,59.991,1487420104,"201051344000685","219011344069620",0.00,6.70,0,297.57,301.17,0.0,0.0,0.000,616909.1,616909.1,26345,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420148,1634287.00
02/18/2017 07:15,2,0.000,ALERT,212.61,298.77,59.991,1487420104,"201051344000917","219011344069620",0.00,7.70,0,296.36,300.87,0.0,0.0,0.000,614181.5,614181.5,26325,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420149,1634288.00
02/18/2017 07:15,2,0.000,ALERT,212.61,299.37,59.996,1487420104,"201051344001145","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,620797.9,620797.9,26192,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420151,1634289.00
02/18/2017 07:15,2,0.000,ALERT,212.38,298.47,60.034,1487420104,"201051344000651","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,611736.9,611736.9,26522,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420153,1634290.00
02/18/2017 07:15,2,0.000,ALERT,210.57,297.57,59.954,1487420104,"274151322000088","219011344069620",0.00,7.30,0,295.16,299.37,0.0,0.0,0.000,835242.6,835242.6,26109,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420155,1634291.00
02/18/2017 07:15,2,0.000,ALERT,211.48,296.36,59.975,1487420104,"274151322000068","219011344069620",0.00,7.70,0,294.56,298.77,0.0,0.0,0.000,724800.4,724800.4,26668,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420157,1634292.00
02/18/2017 07:15,2,0.000,ALERT,211.93,299.37,60.023,1487420104,"201051344001135","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,607157.0,607157.0,26573,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420158,1634293.00
02/18/2017 07:15,2,0.000,ALERT,211.70,299.37,59.986,1487420104,"201051344000594","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,623843.4,623843.4,26447,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420160,1634294.00
02/18/2017 07:15,2,0.000,ALERT,212.38,298.77,59.975,1487420104,"201051344001203","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,615326.7,615326.7,26586,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420162,1634295.00
02/18/2017 07:15,2,0.000,ALERT,211.03,297.57,59.975,1487420104,"274151322000054","219011344069620",0.00,7.70,0,295.16,300.27,0.0,0.0,0.000,852475.1,852475.1,26022,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420164,1634296.00
02/18/2017 07:15,2,0.000,ALERT,212.16,298.47,59.954,1487420104,"201051344000867","219011344069620",0.00,7.30,0,296.66,301.47,0.0,0.0,0.000,610488.3,610488.3,26591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420166,1634297.00
02/18/2017 07:15,2,0.000,ALERT,212.16,299.07,59.949,1487420104,"201051344001093","219011344069620",0.00,7.30,0,297.57,300.87,0.0,0.0,0.000,612961.4,612961.4,26425,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420168,1634298.00
02/18/2017 07:15,2,0.000,ALERT,211.93,298.77,59.986,1487420104,"201051344000900","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,629878.7,629878.7,25954,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420169,1634299.00
02/18/2017 07:15,2,0.000,ALERT,211.93,297.87,59.991,1487420104,"201051344000648","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,619388.9,619388.9,26041,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420171,1634300.00
02/18/2017 07:15,2,0.000,ALERT,211.93,299.07,59.975,1487420104,"201051344000569","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,631396.2,631396.2,25934,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420173,1634301.00
02/18/2017 07:15,2,0.000,ALERT,211.93,298.77,59.965,1487420104,"201051344000983","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,622821.4,622821.4,26134,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420175,1634302.00
02/18/2017 07:15,2,0.000,ALERT,211.93,298.47,59.970,1487420104,"201051344001158","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,611100.8,611100.8,26472,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420177,1634303.00
02/18/2017 07:15,2,0.000,ALERT,212.38,299.07,59.965,1487420104,"201051344000576","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,622229.6,622229.6,26016,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487420179,1634304.00
02/18/2017 07:15,2,0.000,ALERT,210.80,296.06,59.938,1487420104,"274151322000087","219011344069620",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,824074.7,824074.7,26352,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487420180,1634305.00
02/18/2017 07:30,2,0.000,ALERT,212.38,298.77,59.986,1487421004,"201051344000645","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,621469.5,621469.5,26052,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421006,1634306.00
02/18/2017 07:30,2,0.000,ALERT,211.03,297.26,59.981,1487421004,"274151322000085","219011344069620",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,850882.6,850882.6,26068,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421008,1634307.00
02/18/2017 07:30,2,0.000,ALERT,212.61,298.77,59.986,1487421004,"201051344000633","219011344069620",0.00,6.30,0,295.16,299.97,0.0,0.0,0.000,610313.5,610313.5,26555,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421010,1634308.00
02/18/2017 07:30,2,0.000,ALERT,211.93,298.77,59.991,1487421004,"201051344000469","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,613259.1,613259.1,26511,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421012,1634309.00
02/18/2017 07:30,2,0.000,ALERT,211.93,298.77,59.991,1487421004,"201051344000646","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,608561.2,608561.2,26424,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421013,1634310.00
02/18/2017 07:30,2,0.000,ALERT,210.80,297.57,59.991,1487421004,"274151322000052","219011344069620",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,879797.9,879797.9,25846,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421015,1634311.00
02/18/2017 07:30,2,0.000,ALERT,212.16,298.77,59.991,1487421004,"201051344000585","219011344069620",0.00,7.00,0,296.66,300.87,0.0,0.0,0.000,619105.6,619105.6,26582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421017,1634312.00
02/18/2017 07:30,2,0.000,ALERT,212.16,299.07,59.965,1487421004,"201051344001230","219011344069620",0.00,6.70,0,297.26,300.87,0.0,0.0,0.000,612050.5,612050.5,26274,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421019,1634313.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.67,59.991,1487421004,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,603912.6,603912.6,26460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421020,1634314.00
02/18/2017 07:30,2,0.000,ALERT,211.48,298.47,59.991,1487421004,"201051344000955","219011344069620",0.00,6.30,0,297.26,300.87,0.0,0.0,0.000,619486.7,619486.7,26389,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421022,1634315.00
02/18/2017 07:30,2,0.000,ALERT,211.03,296.36,59.975,1487421004,"274151322000094","219011344069620",0.00,6.30,0,294.86,298.17,0.0,0.0,0.000,724052.8,724052.8,26770,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421024,1634316.00
02/18/2017 07:30,2,0.000,ALERT,211.93,299.37,59.996,1487421004,"201051344000579","219011344069620",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,628829.7,628829.7,26371,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421026,1634317.00
02/18/2017 07:30,2,0.000,ALERT,211.93,299.07,59.991,1487421004,"201051344000890","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,615886.1,615886.1,26478,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421028,1634318.00
02/18/2017 07:30,2,0.000,ALERT,212.38,298.77,59.986,1487421004,"201051344000438","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,616996.5,616996.5,26465,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421029,1634319.00
02/18/2017 07:30,2,0.000,ALERT,212.38,298.17,59.986,1487421004,"201051344000417","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,598765.3,598765.3,26698,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421031,1634320.00
02/18/2017 07:30,2,0.000,ALERT,211.25,297.26,60.018,1487421004,"274151322000083","219011344069620",0.00,7.00,0,295.46,299.37,0.0,0.0,0.000,871191.8,871191.8,25898,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421033,1634321.00
02/18/2017 07:30,2,0.000,ALERT,211.48,297.57,59.981,1487421004,"274151322000076","219011344069620",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,928611.5,928611.5,25998,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421035,1634322.00
02/18/2017 07:30,2,0.000,ALERT,211.93,299.97,59.986,1487421004,"201051344000868","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,611659.7,611659.7,26538,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421037,1634323.00
02/18/2017 07:30,2,0.000,ALERT,211.03,298.47,59.975,1487421004,"274151322000095","219011344069620",0.00,6.30,0,296.36,299.97,0.0,0.0,0.000,919811.2,919811.2,26105,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421039,1634324.00
02/18/2017 07:30,2,0.000,ALERT,211.93,299.07,59.996,1487421004,"201051344000988","219011344069620",0.00,7.00,0,294.26,300.27,0.0,0.0,0.000,571816.3,571816.3,26575,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421041,1634325.00
02/18/2017 07:30,2,0.000,ALERT,212.16,298.17,59.996,1487421004,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.17,0.0,0.0,0.000,616700.2,616700.2,26653,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421042,1634326.00
02/18/2017 07:30,2,0.000,ALERT,212.16,299.67,59.996,1487421004,"201051344000458","219011344069620",0.00,7.70,0,296.66,301.47,0.0,0.0,0.000,621934.2,621934.2,26199,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421044,1634327.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.37,59.986,1487421004,"201051344000853","219011344069620",0.00,6.70,0,296.66,300.87,0.0,0.0,0.000,621650.7,621650.7,26047,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421046,1634328.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.07,59.986,1487421004,"201051344000685","219011344069620",0.00,6.70,0,297.26,300.57,0.0,0.0,0.000,616909.1,616909.1,26347,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421048,1634329.00
02/18/2017 07:30,2,0.000,ALERT,212.61,298.47,60.018,1487421004,"201051344000917","219011344069620",0.00,7.30,0,296.06,299.97,0.0,0.0,0.000,614181.5,614181.5,26327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421050,1634330.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.07,59.981,1487421004,"201051344001145","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,620797.9,620797.9,26194,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421051,1634331.00
02/18/2017 07:30,2,0.000,ALERT,212.38,298.17,59.991,1487421004,"201051344000651","219011344069620",0.00,5.50,0,296.66,300.27,0.0,0.0,0.000,611736.9,611736.9,26524,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421053,1634332.00
02/18/2017 07:30,2,0.000,ALERT,210.80,297.57,59.959,1487421004,"274151322000088","219011344069620",0.00,7.30,0,294.86,298.77,0.0,0.0,0.000,835242.6,835242.6,26111,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421055,1634333.00
02/18/2017 07:30,2,0.000,ALERT,211.70,296.36,59.991,1487421004,"274151322000068","219011344069620",0.00,7.30,0,294.56,297.87,0.0,0.0,0.000,724800.4,724800.4,26670,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421057,1634334.00
02/18/2017 07:30,2,0.000,ALERT,211.93,298.77,59.959,1487421004,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,607157.0,607157.0,26575,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421058,1634335.00
02/18/2017 07:30,2,0.000,ALERT,211.93,300.27,59.991,1487421004,"201051344000594","219011344069620",0.00,6.30,0,296.36,301.17,0.0,0.0,0.000,623843.4,623843.4,26449,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421060,1634336.00
02/18/2017 07:30,2,0.000,ALERT,211.93,298.17,59.981,1487421004,"201051344001203","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,615326.7,615326.7,26588,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421062,1634337.00
02/18/2017 07:30,2,0.000,ALERT,211.03,297.26,59.949,1487421004,"274151322000054","219011344069620",0.00,7.70,0,295.16,299.37,0.0,0.0,0.000,852475.1,852475.1,26024,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421064,1634338.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.37,60.023,1487421004,"201051344000867","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,610488.3,610488.3,26593,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421066,1634339.00
02/18/2017 07:30,2,0.000,ALERT,212.16,298.77,59.986,1487421004,"201051344001093","219011344069620",0.00,7.30,0,296.96,300.27,0.0,0.0,0.000,612961.4,612961.4,26427,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421067,1634340.00
02/18/2017 07:30,2,0.000,ALERT,211.93,299.07,60.018,1487421004,"201051344000900","219011344069620",0.00,6.70,0,296.06,300.57,0.0,0.0,0.000,629878.7,629878.7,25956,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421069,1634341.00
02/18/2017 07:30,2,0.000,ALERT,212.38,298.77,59.986,1487421004,"201051344000648","219011344069620",0.00,6.00,0,295.76,300.87,0.0,0.0,0.000,619388.9,619388.9,26043,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421071,1634342.00
02/18/2017 07:30,2,0.000,ALERT,212.16,299.67,59.944,1487421004,"201051344000569","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,631396.2,631396.2,25936,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421073,1634343.00
02/18/2017 07:30,2,0.000,ALERT,212.16,299.37,59.991,1487421004,"201051344000983","219011344069620",0.00,7.00,0,296.36,301.17,0.0,0.0,0.000,622821.4,622821.4,26136,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421075,1634344.00
02/18/2017 07:30,2,0.000,ALERT,212.16,299.07,59.991,1487421004,"201051344001158","219011344069620",0.00,6.00,0,295.76,300.27,0.0,0.0,0.000,611100.8,611100.8,26474,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421077,1634345.00
02/18/2017 07:30,2,0.000,ALERT,212.61,299.37,59.986,1487421004,"201051344000576","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,622229.6,622229.6,26018,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421078,1634346.00
02/18/2017 07:30,2,0.000,ALERT,211.25,296.66,59.986,1487421004,"274151322000087","219011344069620",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,824074.7,824074.7,26354,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421080,1634347.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.37,59.996,1487421904,"201051344000645","219011344069620",0.00,7.00,0,296.96,301.17,0.0,0.0,0.000,621469.5,621469.5,26054,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421906,1634348.00
02/18/2017 07:45,2,0.018,ALERT,211.70,297.87,60.007,1487421904,"274151322000085","219011344069620",27.99,7.00,0,295.46,299.37,0.0,0.0,0.000,850882.6,850882.6,26070,0,0,0,L,1151911521,0,122.23,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1487421907,1634349.00
02/18/2017 07:45,2,0.000,ALERT,213.06,298.77,59.986,1487421904,"201051344000633","219011344069620",0.00,6.30,0,295.16,300.57,0.0,0.0,0.000,610313.5,610313.5,26557,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421909,1634350.00
