ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 07:45,2,0.000,ALERT,212.83,299.07,59.986,1487421904,"201051344000469","219011344069620",0.00,6.00,0,296.06,300.87,0.0,0.0,0.000,613259.1,613259.1,26513,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421911,1634351.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.37,59.981,1487421904,"201051344000646","219011344069620",0.00,6.30,0,296.36,300.57,0.0,0.0,0.000,608561.2,608561.2,26426,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421913,1634352.00
02/18/2017 07:45,2,0.041,ALERT,211.25,298.47,59.986,1487421904,"274151322000052","219011344069620",28.13,7.00,0,295.16,299.97,0.0,0.0,0.000,879797.9,879797.9,25848,0,0,0,L,1151911521,0,121.10,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1487421915,1634353.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.97,59.986,1487421904,"201051344000585","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,619105.6,619105.6,26584,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421916,1634354.00
02/18/2017 07:45,2,0.000,ALERT,212.83,299.97,59.986,1487421904,"201051344001230","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,612050.5,612050.5,26276,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421918,1634355.00
02/18/2017 07:45,2,0.000,ALERT,213.51,300.57,59.991,1487421904,"201051344000582","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,603912.6,603912.6,26462,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421920,1634356.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.67,60.034,1487421904,"201051344000955","219011344069620",0.00,6.70,0,296.96,300.57,0.0,0.0,0.000,619486.7,619486.7,26391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421922,1634357.00
02/18/2017 07:45,2,0.000,ALERT,211.70,297.26,59.981,1487421904,"274151322000094","219011344069620",0.00,6.30,0,295.16,298.47,0.0,0.0,0.000,724052.8,724052.8,26772,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421924,1634358.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.97,59.991,1487421904,"201051344000579","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,628829.7,628829.7,26373,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421926,1634359.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.97,59.981,1487421904,"201051344000890","219011344069620",0.00,6.70,0,297.26,302.07,0.0,0.0,0.000,615886.1,615886.1,26480,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421927,1634360.00
02/18/2017 07:45,2,0.000,ALERT,212.83,299.67,59.981,1487421904,"201051344000438","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,616996.5,616996.5,26467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421929,1634361.00
02/18/2017 07:45,2,0.000,ALERT,213.29,299.07,59.991,1487421904,"201051344000417","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,598765.3,598765.3,26700,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421931,1634362.00
02/18/2017 07:45,2,0.018,ALERT,211.70,298.17,59.981,1487421904,"274151322000083","219011344069620",27.93,6.70,0,295.46,299.67,0.0,0.0,0.000,871191.8,871191.8,25900,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1487421933,1634363.00
02/18/2017 07:45,2,0.018,ALERT,212.38,297.57,59.959,1487421904,"274151322000076","219011344069620",28.98,7.00,0,295.46,299.97,0.0,0.0,0.000,928611.5,928611.5,26000,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1487421935,1634364.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.97,59.981,1487421904,"201051344000868","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,611659.7,611659.7,26540,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421936,1634365.00
02/18/2017 07:45,2,0.012,ALERT,211.48,298.77,59.986,1487421904,"274151322000095","219011344069620",28.19,6.30,0,296.36,300.27,0.0,0.0,0.000,919811.2,919811.2,26107,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1487421938,1634366.00
02/18/2017 07:45,2,0.000,ALERT,212.38,299.07,60.002,1487421904,"201051344000988","219011344069620",0.00,6.70,0,294.86,300.87,0.0,0.0,0.000,571816.3,571816.3,26577,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421940,1634367.00
02/18/2017 07:45,2,0.000,ALERT,212.83,299.07,60.002,1487421904,"201051344001025","219011344069620",0.00,6.00,0,296.36,301.47,0.0,0.0,0.000,616700.2,616700.2,26655,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421942,1634368.00
02/18/2017 07:45,2,0.000,ALERT,212.38,299.37,59.986,1487421904,"201051344000458","219011344069620",0.00,7.70,0,297.57,302.07,0.0,0.0,0.000,621934.2,621934.2,26201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421944,1634369.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.37,59.991,1487421904,"201051344000853","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,621650.7,621650.7,26049,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421945,1634370.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.67,60.018,1487421904,"201051344000685","219011344069620",0.00,6.70,0,296.96,300.87,0.0,0.0,0.000,616909.1,616909.1,26349,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421947,1634371.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.07,59.986,1487421904,"201051344000917","219011344069620",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,614181.5,614181.5,26329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421949,1634372.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.97,60.028,1487421904,"201051344001145","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,620797.9,620797.9,26196,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421951,1634373.00
02/18/2017 07:45,2,0.000,ALERT,213.06,298.77,59.986,1487421904,"201051344000651","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,611736.9,611736.9,26526,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421953,1634374.00
02/18/2017 07:45,2,0.008,ALERT,211.25,297.26,59.981,1487421904,"274151322000088","219011344069620",26.86,7.30,0,295.16,299.37,0.0,0.0,0.000,835242.6,835242.6,26113,0,0,0,L,1151911521,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1487421955,1634375.00
02/18/2017 07:45,2,0.000,ALERT,212.38,296.96,60.018,1487421904,"274151322000068","219011344069620",0.00,7.30,0,294.86,298.17,0.0,0.0,0.000,724800.4,724800.4,26672,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421957,1634376.00
02/18/2017 07:45,2,0.000,ALERT,212.38,299.37,59.975,1487421904,"201051344001135","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,607157.0,607157.0,26577,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421958,1634377.00
02/18/2017 07:45,2,0.000,ALERT,212.38,299.97,59.991,1487421904,"201051344000594","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,623843.4,623843.4,26451,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421960,1634378.00
02/18/2017 07:45,2,0.000,ALERT,212.83,299.37,59.996,1487421904,"201051344001203","219011344069620",0.00,6.30,0,296.66,302.68,0.0,0.0,0.000,615326.7,615326.7,26590,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421962,1634379.00
02/18/2017 07:45,2,0.014,ALERT,211.48,298.17,59.975,1487421904,"274151322000054","219011344069620",28.41,7.30,0,295.16,299.97,0.0,0.0,0.000,852475.1,852475.1,26026,0,0,0,L,1151911521,0,121.78,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1487421964,1634380.00
02/18/2017 07:45,2,0.000,ALERT,212.83,298.77,59.981,1487421904,"201051344000867","219011344069620",0.00,7.00,0,296.36,301.47,0.0,0.0,0.000,610488.3,610488.3,26595,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421966,1634381.00
02/18/2017 07:45,2,0.000,ALERT,212.83,299.67,59.986,1487421904,"201051344001093","219011344069620",0.00,7.30,0,296.66,300.57,0.0,0.0,0.000,612961.4,612961.4,26429,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421967,1634382.00
02/18/2017 07:45,2,0.000,ALERT,212.38,299.07,59.954,1487421904,"201051344000900","219011344069620",0.00,6.70,0,296.66,301.17,0.0,0.0,0.000,629878.7,629878.7,25958,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487421969,1634383.00
02/18/2017 07:45,2,0.000,ALERT,212.83,298.47,59.965,1487421904,"201051344000648","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,619388.9,619388.9,26045,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421971,1634384.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.97,59.986,1487421904,"201051344000569","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,631396.2,631396.2,25938,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421973,1634385.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.37,59.981,1487421904,"201051344000983","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,622821.4,622821.4,26138,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421975,1634386.00
02/18/2017 07:45,2,0.000,ALERT,212.61,299.07,59.986,1487421904,"201051344001158","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,611100.8,611100.8,26476,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421976,1634387.00
02/18/2017 07:45,2,0.000,ALERT,213.06,299.97,59.986,1487421904,"201051344000576","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,622229.6,622229.6,26020,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487421978,1634388.00
02/18/2017 07:45,2,0.031,ALERT,211.70,297.26,59.975,1487421904,"274151322000087","219011344069620",27.51,7.70,0,294.56,298.77,0.0,0.0,0.000,824074.7,824074.7,26356,0,0,0,L,1151911521,0,122.01,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1487421980,1634389.00
02/18/2017 08:00,2,0.166,ALERT,213.51,338.14,60.007,1487422803,"201051344000645","219011344069620",29.16,7.30,0,297.26,356.18,5.0,2.9,0.004,621469.7,621469.7,26056,0,0,0,L,1122011218,0,121.78,122.68,0100,5,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1487422805,1634390.00
02/18/2017 08:00,2,0.240,ALERT,211.93,336.64,60.002,1487422803,"274151322000085","219011344069620",29.16,7.70,0,295.46,345.96,7.1,5.0,0.031,850882.7,850882.7,26072,0,0,0,L,1151911521,0,122.68,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1487422807,1634391.00
02/18/2017 08:00,2,0.195,ALERT,213.51,339.04,60.039,1487422803,"201051344000633","219011344069620",27.49,6.70,0,295.46,355.88,5.5,3.4,0.000,610313.8,610313.8,26559,0,0,0,L,1122011218,0,122.01,122.68,0100,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1487422809,1634392.00
02/18/2017 08:00,2,0.473,ALERT,213.06,339.34,60.002,1487422803,"201051344000469","219011344069620",30.12,6.70,0,296.36,345.96,14.5,12.1,0.084,613260.2,613260.2,26515,0,0,0,L,1122011218,0,120.88,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1487422810,1634393.00
02/18/2017 08:00,2,0.406,ALERT,212.83,338.74,60.007,1487422803,"201051344000646","219011344069620",29.74,6.70,0,296.66,345.36,12.3,9.9,0.062,608561.9,608561.9,26428,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1487422812,1634394.00
02/18/2017 08:00,2,0.443,ALERT,211.48,336.64,60.002,1487422803,"274151322000052","219011344069620",29.98,8.00,0,294.86,343.85,13.5,11.1,0.075,879798.4,879798.4,25850,0,0,0,L,1151911521,0,121.33,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1487422814,1634395.00
02/18/2017 08:00,2,0.404,ALERT,213.06,338.74,60.007,1487422803,"201051344000585","219011344069620",29.18,7.00,0,297.26,351.37,12.0,9.6,0.057,619106.2,619106.2,26586,0,0,0,L,1122011218,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1487422816,1634396.00
02/18/2017 08:00,2,0.422,ALERT,213.06,338.44,59.981,1487422803,"201051344001230","219011344069620",28.86,6.70,0,297.87,347.46,12.3,10.0,0.066,612051.1,612051.1,26278,0,0,0,L,1122011218,0,122.46,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487422818,1634397.00
02/18/2017 08:00,2,0.420,ALERT,213.51,339.04,59.991,1487422803,"201051344000582","219011344069620",29.46,6.30,0,298.17,346.56,12.6,10.2,0.062,603913.3,603913.3,26464,0,0,0,L,1122011218,0,122.46,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1487422820,1634398.00
02/18/2017 08:00,2,0.473,ALERT,212.61,338.44,60.023,1487422803,"201051344000955","219011344069620",28.82,7.00,0,297.57,344.45,13.8,11.4,0.075,619487.5,619487.5,26393,0,0,0,L,1122011218,0,121.78,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1487422822,1634399.00
02/18/2017 08:00,2,0.180,ALERT,211.70,368.80,59.996,1487422803,"274151322000094","219011344069620",34.41,7.00,0,294.86,413.89,6.3,4.2,0.035,724052.9,724052.9,26774,0,0,0,L,1151911521,0,121.55,122.23,0002,4,0,0,0,0,0,0,61,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1487422823,1634400.00
02/18/2017 08:00,2,0.582,ALERT,213.06,340.25,60.034,1487422803,"201051344000579","219011344069620",30.42,7.30,0,297.87,347.46,17.9,15.4,0.115,628830.9,628830.9,26375,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1487422825,1634401.00
02/18/2017 08:00,2,0.465,ALERT,212.83,338.14,59.991,1487422803,"201051344000890","219011344069620",28.77,7.00,0,297.57,349.26,13.6,11.2,0.080,615886.8,615886.8,26482,0,0,0,L,1122011218,0,122.46,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487422827,1634402.00
02/18/2017 08:00,2,0.455,ALERT,213.29,339.65,60.012,1487422803,"201051344000438","219011344069620",29.32,6.70,0,297.87,345.66,13.6,11.2,0.075,616997.2,616997.2,26469,0,0,0,L,1122011218,0,122.68,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1487422829,1634403.00
02/18/2017 08:00,2,0.459,ALERT,213.29,338.44,59.986,1487422803,"201051344000417","219011344069620",20.00,7.00,0,296.96,354.67,9.3,7.1,0.040,598765.8,598765.8,26702,0,0,0,L,1122011218,0,122.23,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1487422831,1634404.00
02/18/2017 08:00,2,0.293,ALERT,211.93,338.44,60.002,1487422803,"274151322000083","219011344069620",29.68,7.70,0,295.46,345.36,8.8,6.6,0.044,871192.1,871192.1,25902,0,0,0,L,1151911521,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1487422833,1634405.00
02/18/2017 08:00,2,0.463,ALERT,212.61,339.95,59.986,1487422803,"274151322000076","219011344069620",30.91,7.70,0,295.46,344.76,14.5,12.1,0.088,928612.1,928612.1,26002,0,0,0,L,1151911521,0,122.01,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1487422834,1634406.00
02/18/2017 08:00,2,0.189,ALERT,212.83,337.24,59.991,1487422803,"201051344000868","219011344069620",27.65,6.70,0,298.17,351.97,5.3,3.2,0.009,611660.0,611660.0,26542,0,0,0,L,1122011218,0,121.33,122.46,0100,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1487422836,1634407.00
02/18/2017 08:00,2,0.299,ALERT,211.70,337.84,59.975,1487422803,"274151322000095","219011344069620",30.43,7.30,0,296.36,350.17,9.2,7.0,0.040,919811.4,919811.4,26109,0,0,0,L,1151911521,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1487422838,1634408.00
02/18/2017 08:00,2,0.480,ALERT,212.83,339.95,59.991,1487422803,"201051344000988","219011344069620",20.28,7.30,0,295.16,344.76,9.9,7.6,0.066,571816.8,571816.8,26579,0,0,0,L,1122011218,0,121.10,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487422840,1634409.00
02/18/2017 08:00,2,0.426,ALERT,213.06,338.14,59.991,1487422803,"201051344001025","219011344069620",30.12,6.70,0,297.26,349.86,13.0,10.7,0.075,616700.9,616700.9,26657,0,0,0,L,1122011218,0,122.01,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1487422842,1634410.00
02/18/2017 08:00,2,0.367,ALERT,212.83,338.14,59.986,1487422803,"201051344000458","219011344069620",30.85,8.00,0,297.57,348.66,11.5,9.2,0.057,621935.3,621935.3,26203,0,0,0,L,1122011218,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1487422843,1634411.00
02/18/2017 08:00,2,0.336,ALERT,213.51,339.95,59.991,1487422803,"201051344000853","219011344069620",29.24,7.00,0,297.57,346.86,10.0,7.7,0.049,621651.5,621651.5,26051,0,0,0,L,1122011218,0,121.78,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1487422845,1634412.00
02/18/2017 08:00,2,0.441,ALERT,213.51,339.95,59.986,1487422803,"201051344000685","219011344069620",29.02,7.00,0,297.57,347.76,13.0,10.7,0.080,616909.8,616909.8,26351,0,0,0,L,1122011218,0,122.91,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1487422847,1634413.00
02/18/2017 08:00,2,0.436,ALERT,213.29,339.65,59.938,1487422803,"201051344000917","219011344069620",29.14,7.70,0,296.66,352.57,12.9,10.5,0.066,614182.2,614182.2,26331,0,0,0,L,1122011218,0,122.23,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1487422849,1634414.00
02/18/2017 08:00,2,0.412,ALERT,213.51,339.34,59.981,1487422803,"201051344001145","219011344069620",29.76,6.70,0,297.87,365.80,12.4,10.1,0.071,620798.4,620798.4,26198,0,0,0,L,1122011218,0,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1487422851,1634415.00
02/18/2017 08:00,2,0.469,ALERT,213.29,339.34,59.975,1487422803,"201051344000651","219011344069620",29.18,6.30,0,296.96,345.06,13.8,11.4,0.075,611737.7,611737.7,26528,0,0,0,L,1122011218,0,122.68,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1487422852,1634416.00
02/18/2017 08:00,2,0.426,ALERT,211.48,336.04,59.975,1487422803,"274151322000088","219011344069620",29.72,8.00,0,294.86,342.35,12.8,10.5,0.066,835243.2,835243.2,26115,0,0,0,L,1151911521,0,122.46,121.78,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1487422854,1634417.00
02/18/2017 08:00,2,0.326,ALERT,212.38,424.71,59.981,1487422803,"274151322000068","219011344069620",40.33,9.30,0,294.56,437.03,13.3,10.9,0.066,724800.9,724800.9,26674,0,0,0,L,1151911521,0,122.23,122.23,0002,8,0,0,0,0,0,0,38,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1487422856,1634418.00
02/18/2017 08:00,2,0.447,ALERT,212.83,337.84,59.975,1487422803,"201051344001135","219011344069620",29.60,7.00,0,297.57,344.45,13.4,11.0,0.080,607157.8,607157.8,26579,0,0,0,L,1122011218,0,122.01,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487422858,1634419.00
02/18/2017 08:00,2,0.191,ALERT,212.61,337.24,59.986,1487422803,"201051344000594","219011344069620",28.31,7.00,0,297.26,353.47,5.5,3.4,0.004,623843.8,623843.8,26453,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1487422860,1634420.00
02/18/2017 08:00,2,0.477,ALERT,213.29,338.44,59.954,1487422803,"201051344001203","219011344069620",28.67,6.70,0,297.57,350.77,13.9,11.5,0.075,615327.5,615327.5,26592,0,0,0,L,1122011218,0,122.68,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1487422861,1634421.00
02/18/2017 08:00,2,0.416,ALERT,211.70,337.54,60.012,1487422803,"274151322000054","219011344069620",30.06,8.50,0,295.16,344.45,12.7,10.3,0.075,852475.7,852475.7,26028,0,0,0,L,1151911521,0,122.23,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1487422863,1634422.00
02/18/2017 08:00,2,0.189,ALERT,213.29,336.64,59.959,1487422803,"201051344000867","219011344069620",28.71,7.30,0,296.66,351.07,5.6,3.5,0.009,610488.7,610488.7,26597,0,0,0,L,1122011218,0,121.78,122.01,0100,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487422865,1634423.00
02/18/2017 08:00,2,0.502,ALERT,213.29,339.65,59.970,1487422803,"201051344001093","219011344069620",30.16,7.70,0,297.26,355.28,15.4,12.9,0.084,612962.4,612962.4,26431,0,0,0,L,1122011218,0,122.23,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1487422867,1634424.00
02/18/2017 08:00,2,0.139,ALERT,213.06,337.84,59.938,1487422803,"201051344000900","219011344069620",28.23,7.00,0,297.26,351.67,4.0,1.9,0.009,629878.8,629878.8,25960,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487422869,1634425.00
02/18/2017 08:00,2,0.205,ALERT,213.06,336.94,60.028,1487422803,"201051344000648","219011344069620",28.86,6.30,0,296.66,353.47,6.0,3.9,0.009,619389.3,619389.3,26047,0,0,0,L,1122011218,0,120.88,122.68,0100,4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1487422871,1634426.00
02/18/2017 08:00,2,0.422,ALERT,213.06,338.74,59.981,1487422803,"201051344000569","219011344069620",30.49,7.30,0,298.17,347.46,13.1,10.7,0.071,631397.1,631397.1,25940,0,0,0,L,1122011218,0,120.88,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1487422872,1634427.00
02/18/2017 08:00,2,0.367,ALERT,213.06,338.74,59.975,1487422803,"201051344000983","219011344069620",30.42,7.30,0,297.87,346.26,11.3,9.0,0.057,622822.4,622822.4,26140,0,0,0,L,1122011218,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1487422874,1634428.00
02/18/2017 08:00,2,0.471,ALERT,213.06,344.15,59.975,1487422803,"201051344001158","219011344069620",31.59,6.70,0,296.96,352.57,15.1,12.6,0.093,611102.0,611102.0,26478,0,0,0,L,1122011218,0,121.10,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1487422876,1634429.00
02/18/2017 08:00,2,0.230,ALERT,213.29,339.34,59.981,1487422803,"201051344000576","219011344069620",24.81,7.00,0,297.57,346.86,5.8,3.7,0.004,622230.0,622230.0,26022,0,0,0,L,1122011218,0,121.55,122.23,0100,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1487422878,1634430.00
02/18/2017 08:00,2,0.361,ALERT,211.70,336.34,59.981,1487422803,"274151322000087","219011344069620",28.82,8.50,0,294.26,346.56,10.6,8.3,0.053,824075.0,824075.0,26358,0,0,0,L,1151911521,0,122.01,122.01,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1487422880,1634431.00
02/18/2017 08:15,2,0.631,ACTIVE,213.96,370.90,60.044,1487423703,"201051344000645","219011344069620",34.31,8.50,0,298.77,380.52,22.0,19.3,0.141,621471.2,621471.2,26058,0,0,0,L,1122011218,0,122.01,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423704,1634432.00
02/18/2017 08:15,2,1.160,ACTIVE,212.16,346.26,59.996,1487423703,"274151322000085","219011344069620",30.18,9.30,0,330.33,356.48,35.5,32.3,0.230,850887.6,850887.6,26074,0,0,0,L,1151911521,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423705,1634433.00
02/18/2017 08:15,2,0.764,ACTIVE,213.74,370.00,59.975,1487423703,"201051344000633","219011344069620",33.99,7.70,0,296.96,382.33,26.4,23.5,0.190,610315.5,610315.5,26561,0,0,0,L,1122011218,0,122.01,122.91,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423706,1634434.00
02/18/2017 08:15,2,1.312,ACTIVE,213.51,347.76,60.023,1487423703,"201051344000469","219011344069620",30.75,7.30,0,331.23,365.49,40.9,37.6,0.336,613266.4,613266.4,26517,0,0,0,L,1122011218,0,121.10,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423707,1634435.00
02/18/2017 08:15,2,0.926,ACTIVE,213.29,344.76,60.002,1487423703,"201051344000646","219011344069620",30.89,7.70,0,331.53,356.78,29.0,26.0,0.225,608566.3,608566.3,26430,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423708,1634436.00
02/18/2017 08:15,2,1.158,ACTIVE,211.48,340.25,60.012,1487423703,"274151322000052","219011344069620",30.43,9.70,0,329.73,354.97,35.8,32.6,0.239,879803.8,879803.8,25852,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423709,1634437.00
02/18/2017 08:15,2,0.896,ACTIVE,213.74,344.76,59.981,1487423703,"201051344000585","219011344069620",30.95,8.00,0,331.23,355.58,28.2,25.3,0.212,619110.5,619110.5,26588,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423710,1634438.00
02/18/2017 08:15,2,0.951,ACTIVE,213.51,344.45,59.996,1487423703,"201051344001230","219011344069620",30.71,7.70,0,331.23,355.58,29.6,26.7,0.221,612055.5,612055.5,26280,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423711,1634439.00
02/18/2017 08:15,2,0.926,ACTIVE,214.19,345.36,60.007,1487423703,"201051344000582","219011344069620",30.93,7.30,0,331.53,357.38,29.1,26.1,0.208,603917.7,603917.7,26466,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423711,1634440.00
02/18/2017 08:15,2,1.012,ACTIVE,213.29,345.06,59.986,1487423703,"201051344000955","219011344069620",30.65,8.00,0,330.93,359.48,31.5,28.5,0.239,619492.4,619492.4,26395,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423712,1634441.00
02/18/2017 08:15,2,0.807,ACTIVE,211.70,428.91,59.991,1487423703,"274151322000094","219011344069620",40.00,10.00,0,333.93,456.57,32.8,29.7,0.221,724057.6,724057.6,26776,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423714,1634442.00
02/18/2017 08:15,2,1.295,ACTIVE,213.74,348.06,59.991,1487423703,"201051344000579","219011344069620",31.31,8.00,0,332.13,366.40,41.1,37.7,0.323,628837.3,628837.3,26377,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423715,1634443.00
02/18/2017 08:15,2,1.000,ACTIVE,213.51,344.15,59.991,1487423703,"201051344000890","219011344069620",30.79,8.50,0,331.23,357.38,31.2,28.2,0.221,615891.6,615891.6,26484,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423716,1634444.00
02/18/2017 08:15,2,0.973,ACTIVE,213.74,345.36,60.002,1487423703,"201051344000438","219011344069620",31.31,7.70,0,332.13,359.48,30.9,27.9,0.230,617002.0,617002.0,26471,0,0,0,L,1122011218,0,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423717,1634445.00
02/18/2017 08:15,2,0.971,ACTIVE,213.74,342.05,60.002,1487423703,"201051344000417","219011344069620",20.30,8.00,0,332.13,350.47,20.0,17.4,0.141,598768.8,598768.8,26704,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423718,1634446.00
02/18/2017 08:15,2,1.096,ACTIVE,211.70,342.35,59.975,1487423703,"274151322000083","219011344069620",30.51,9.70,0,330.63,354.07,33.9,30.8,0.225,871196.9,871196.9,25904,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423719,1634447.00
02/18/2017 08:15,2,1.246,ACTIVE,212.38,351.07,59.938,1487423703,"274151322000076","219011344069620",31.39,9.70,0,331.53,360.69,39.6,36.3,0.265,928618.2,928618.2,26004,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423720,1634448.00
02/18/2017 08:15,2,0.938,ACTIVE,213.29,365.19,59.981,1487423703,"201051344000868","219011344069620",33.42,7.70,0,299.37,380.52,31.8,28.7,0.230,611661.8,611661.8,26544,0,0,0,L,1122011218,0,121.33,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423721,1634449.00
02/18/2017 08:15,2,1.201,ACTIVE,211.48,341.15,59.991,1487423703,"274151322000095","219011344069620",31.11,9.00,0,330.03,359.78,37.8,34.6,0.256,919816.9,919816.9,26111,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423722,1634450.00
02/18/2017 08:15,2,1.332,ACTIVE,213.74,345.66,60.002,1487423703,"201051344000988","219011344069620",20.14,8.00,0,331.83,356.78,27.2,24.3,0.212,571820.8,571820.8,26581,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423723,1634451.00
02/18/2017 08:15,2,0.941,ACTIVE,213.29,344.15,59.996,1487423703,"201051344001025","219011344069620",31.01,7.30,0,332.13,360.99,29.6,26.7,0.212,616705.4,616705.4,26659,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423723,1634452.00
02/18/2017 08:15,2,1.297,ACTIVE,213.51,347.46,60.007,1487423703,"201051344000458","219011344069620",31.15,9.30,0,332.13,364.89,41.0,37.6,0.331,621941.4,621941.4,26205,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423724,1634453.00
02/18/2017 08:15,2,1.297,ACTIVE,214.19,349.26,59.996,1487423703,"201051344000853","219011344069620",31.15,8.00,0,333.93,365.19,41.0,37.6,0.327,621657.7,621657.7,26053,0,0,0,L,1122011218,0,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423725,1634454.00
02/18/2017 08:15,2,0.943,ACTIVE,213.74,345.66,59.991,1487423703,"201051344000685","219011344069620",31.07,7.70,0,331.53,357.38,29.8,26.8,0.230,616914.3,616914.3,26353,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423726,1634455.00
02/18/2017 08:15,2,0.947,ACTIVE,213.74,345.66,59.991,1487423703,"201051344000917","219011344069620",30.47,8.50,0,330.93,357.68,29.2,26.3,0.221,614186.5,614186.5,26333,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423727,1634456.00
02/18/2017 08:15,2,0.926,ACTIVE,213.74,344.45,60.002,1487423703,"201051344001145","219011344069620",30.89,7.70,0,332.43,356.78,29.0,26.0,0.217,620802.6,620802.6,26200,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423728,1634457.00
02/18/2017 08:15,2,0.986,ACTIVE,213.74,345.36,59.996,1487423703,"201051344000651","219011344069620",30.45,7.00,0,332.43,357.68,30.4,27.4,0.225,611742.3,611742.3,26530,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423729,1634458.00
02/18/2017 08:15,2,1.150,ACTIVE,211.25,346.56,59.986,1487423703,"274151322000088","219011344069620",30.30,9.70,0,329.73,354.37,35.4,32.3,0.221,835248.4,835248.4,26117,0,0,0,L,1151911521,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423730,1634459.00
02/18/2017 08:15,2,0.826,ACTIVE,212.38,433.72,59.991,1487423703,"274151322000068","219011344069620",40.51,11.30,0,331.53,457.77,34.0,30.9,0.217,724806.0,724806.0,26676,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423731,1634460.00
02/18/2017 08:15,2,0.943,ACTIVE,213.29,344.15,59.986,1487423703,"201051344001135","219011344069620",31.29,7.70,0,331.53,356.48,29.9,26.9,0.225,607162.3,607162.3,26581,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423732,1634461.00
02/18/2017 08:15,2,0.955,ACTIVE,213.06,367.60,59.991,1487423703,"201051344000594","219011344069620",33.70,7.70,0,298.47,382.93,32.6,29.6,0.239,623845.7,623845.7,26455,0,0,0,L,1122011218,0,121.33,122.23,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423732,1634462.00
02/18/2017 08:15,2,0.984,ACTIVE,213.74,345.36,59.981,1487423703,"201051344001203","219011344069620",31.09,7.70,0,331.83,358.58,31.0,28.0,0.239,615332.1,615332.1,26594,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423733,1634463.00
02/18/2017 08:15,2,1.188,ACTIVE,211.70,347.46,59.986,1487423703,"274151322000054","219011344069620",30.36,10.00,0,330.03,355.88,36.6,33.4,0.243,852481.1,852481.1,26030,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423734,1634464.00
02/18/2017 08:15,2,0.949,ACTIVE,213.74,364.59,59.996,1487423703,"201051344000867","219011344069620",33.40,8.50,0,297.26,381.42,32.2,29.1,0.230,610490.6,610490.6,26599,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423735,1634465.00
02/18/2017 08:15,2,1.035,ACTIVE,213.74,345.96,60.002,1487423703,"201051344001093","219011344069620",31.33,8.50,0,332.43,358.28,32.9,29.8,0.234,612967.2,612967.2,26433,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423736,1634466.00
02/18/2017 08:15,2,0.217,ACTIVE,213.51,382.63,59.986,1487423703,"201051344000900","219011344069620",35.82,7.70,0,298.47,384.43,7.9,5.7,0.027,629879.8,629879.8,25962,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423737,1634467.00
02/18/2017 08:15,2,0.775,ACTIVE,213.51,369.70,59.991,1487423703,"201051344000648","219011344069620",34.07,7.30,0,298.17,382.63,26.8,24.0,0.181,619391.1,619391.1,26049,0,0,0,L,1122011218,0,121.10,122.91,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423738,1634468.00
02/18/2017 08:15,2,1.311,ACTIVE,213.74,348.06,59.996,1487423703,"201051344000569","219011344069620",31.11,8.00,0,332.73,366.10,41.4,38.0,0.327,631403.5,631403.5,25942,0,0,0,L,1122011218,0,121.33,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423739,1634469.00
02/18/2017 08:15,2,1.295,ACTIVE,213.74,349.56,59.991,1487423703,"201051344000983","219011344069620",31.51,8.00,0,332.43,367.30,41.4,38.0,0.336,622828.7,622828.7,26142,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423740,1634470.00
02/18/2017 08:15,2,1.309,ACTIVE,213.74,347.76,59.986,1487423703,"201051344001158","219011344069620",30.67,7.30,0,333.93,365.49,40.6,37.3,0.327,611108.1,611108.1,26480,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423741,1634471.00
02/18/2017 08:15,2,0.740,ACTIVE,214.19,373.31,59.991,1487423703,"201051344000576","219011344069620",34.47,7.70,0,298.77,383.23,26.0,23.2,0.186,622231.8,622231.8,26024,0,0,0,L,1122011218,0,121.78,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423742,1634472.00
02/18/2017 08:15,2,1.150,ACTIVE,211.93,349.26,59.991,1487423703,"274151322000087","219011344069620",30.38,10.30,0,330.03,360.38,35.3,32.2,0.217,824079.9,824079.9,26360,0,0,0,L,1151911521,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487423743,1634473.00
02/18/2017 08:30,2,2.070,ACTIVE,214.87,356.78,59.912,1487424603,"201051344000645","219011344069620",31.33,9.00,0,335.14,382.63,65.7,61.5,0.526,621483.0,621483.0,26059,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424604,1634474.00
02/18/2017 08:30,2,1.906,ACTIVE,211.93,347.46,59.954,1487424603,"274151322000085","219011344069620",30.43,11.00,0,330.03,367.30,58.7,54.8,0.402,850898.5,850898.5,26075,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424605,1634475.00
02/18/2017 08:30,2,2.051,ACTIVE,214.87,357.98,59.965,1487424603,"201051344000633","219011344069620",31.05,9.00,0,336.04,382.93,64.5,60.4,0.535,610327.4,610327.4,26562,0,0,0,L,1122011218,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424606,1634476.00
02/18/2017 08:30,2,2.092,ACTIVE,214.87,357.38,59.996,1487424603,"201051344000469","219011344069620",31.25,7.70,0,332.43,383.83,66.2,62.0,0.548,613278.9,613278.9,26518,0,0,0,L,1122011218,0,121.78,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424607,1634477.00
02/18/2017 08:30,2,1.516,ACTIVE,213.51,353.17,60.002,1487424603,"201051344000646","219011344069620",31.63,9.00,0,330.93,372.71,48.6,45.0,0.402,608575.1,608575.1,26431,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424608,1634478.00
02/18/2017 08:30,2,1.895,ACTIVE,211.93,343.25,59.970,1487424603,"274151322000052","219011344069620",30.91,11.70,0,329.73,367.00,59.4,55.4,0.393,879814.8,879814.8,25853,0,0,0,L,1151911521,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424609,1634479.00
02/18/2017 08:30,2,1.504,ACTIVE,213.96,351.37,59.970,1487424603,"201051344000585","219011344069620",31.47,9.30,0,332.73,370.90,48.0,44.4,0.384,619119.2,619119.2,26589,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424610,1634480.00
02/18/2017 08:30,2,1.576,ACTIVE,213.29,350.47,59.949,1487424603,"201051344001230","219011344069620",31.37,9.30,0,332.43,371.81,50.1,46.5,0.407,612064.6,612064.6,26281,0,0,0,L,1122011218,0,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424611,1634481.00
02/18/2017 08:30,2,1.543,ACTIVE,214.19,351.67,59.959,1487424603,"201051344000582","219011344069620",31.35,8.50,0,333.63,370.90,49.0,45.4,0.389,603926.6,603926.6,26467,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424612,1634482.00
02/18/2017 08:30,2,1.646,ACTIVE,213.29,350.77,59.954,1487424603,"201051344000955","219011344069620",31.31,9.30,0,332.43,373.61,52.2,48.5,0.433,619502.0,619502.0,26396,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424613,1634483.00
02/18/2017 08:30,2,1.334,ACTIVE,211.93,428.01,59.928,1487424603,"274151322000094","219011344069620",40.16,12.00,0,330.93,469.79,54.5,50.7,0.376,724067.6,724067.6,26777,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424613,1634484.00
02/18/2017 08:30,2,2.066,ACTIVE,214.87,356.78,59.959,1487424603,"201051344000579","219011344069620",31.53,9.30,0,333.63,382.93,66.0,61.8,0.539,628849.7,628849.7,26378,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424614,1634485.00
02/18/2017 08:30,2,1.633,ACTIVE,213.51,350.47,59.917,1487424603,"201051344000890","219011344069620",31.17,9.70,0,331.83,372.41,51.6,47.9,0.407,615901.1,615901.1,26485,0,0,0,L,1122011218,0,122.68,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424615,1634486.00
02/18/2017 08:30,2,1.609,ACTIVE,213.74,352.27,59.954,1487424603,"201051344000438","219011344069620",31.45,9.00,0,333.03,374.81,51.3,47.6,0.407,617011.4,617011.4,26472,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424616,1634487.00
02/18/2017 08:30,2,1.596,ACTIVE,213.74,346.56,59.970,1487424603,"201051344000417","219011344069620",20.46,9.30,0,332.73,359.48,33.1,30.1,0.261,598774.7,598774.7,26705,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424617,1634488.00
02/18/2017 08:30,2,1.814,ACTIVE,211.70,357.68,59.959,1487424603,"274151322000083","219011344069620",31.03,11.30,0,329.43,366.40,57.1,53.2,0.398,871207.4,871207.4,25905,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424618,1634489.00
02/18/2017 08:30,2,2.045,ACTIVE,212.61,361.89,59.965,1487424603,"274151322000076","219011344069620",31.67,11.70,0,333.93,375.11,65.5,61.3,0.455,928630.4,928630.4,26005,0,0,0,L,1151911521,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424619,1634490.00
02/18/2017 08:30,2,2.102,ACTIVE,214.19,356.18,59.944,1487424603,"201051344000868","219011344069620",30.69,8.50,0,333.33,381.73,65.3,61.1,0.530,611674.0,611674.0,26545,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424620,1634491.00
02/18/2017 08:30,2,1.980,ACTIVE,211.93,363.09,59.949,1487424603,"274151322000095","219011344069620",31.57,11.00,0,331.23,374.21,63.3,59.1,0.438,919828.6,919828.6,26112,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424621,1634492.00
02/18/2017 08:30,2,2.123,ACTIVE,214.64,353.47,59.981,1487424603,"201051344000988","219011344069620",20.42,8.50,0,333.63,370.30,43.9,40.5,0.358,571828.8,571828.8,26582,0,0,0,L,1122011218,0,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424621,1634493.00
02/18/2017 08:30,2,1.568,ACTIVE,213.51,350.17,59.959,1487424603,"201051344001025","219011344069620",31.25,8.50,0,333.03,373.31,49.6,46.0,0.384,616714.4,616714.4,26660,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424622,1634494.00
