ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 08:30,2,2.090,ACTIVE,214.41,356.78,59.970,1487424603,"201051344000458","219011344069620",31.17,10.00,0,333.03,382.93,66.0,61.8,0.557,621953.8,621953.8,26206,0,0,0,L,1122011218,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424623,1634495.00
02/18/2017 08:30,2,2.061,ACTIVE,215.32,357.38,59.954,1487424603,"201051344000853","219011344069620",31.65,8.50,0,334.84,383.83,66.0,61.8,0.539,621670.1,621670.1,26054,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424624,1634496.00
02/18/2017 08:30,2,1.598,ACTIVE,213.74,351.37,59.928,1487424603,"201051344000685","219011344069620",30.97,9.30,0,332.73,372.11,50.1,46.5,0.415,616923.3,616923.3,26354,0,0,0,L,1122011218,0,123.14,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424625,1634497.00
02/18/2017 08:30,2,1.566,ACTIVE,213.96,351.37,59.970,1487424603,"201051344000917","219011344069620",31.07,10.00,0,333.33,371.51,49.3,45.7,0.402,614195.4,614195.4,26334,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424626,1634498.00
02/18/2017 08:30,2,1.547,ACTIVE,213.74,350.77,59.970,1487424603,"201051344001145","219011344069620",31.13,9.00,0,333.33,373.01,48.8,45.2,0.393,620811.5,620811.5,26201,0,0,0,L,1122011218,0,122.68,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424627,1634499.00
02/18/2017 08:30,2,1.607,ACTIVE,213.74,350.77,59.954,1487424603,"201051344000651","219011344069620",31.11,8.00,0,333.93,372.41,50.7,47.0,0.402,611751.6,611751.6,26531,0,0,0,L,1122011218,0,123.14,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424628,1634500.00
02/18/2017 08:30,2,1.891,ACTIVE,211.93,345.36,60.034,1487424603,"274151322000088","219011344069620",30.53,11.00,0,330.03,367.00,58.6,54.6,0.380,835259.2,835259.2,26118,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424629,1634501.00
02/18/2017 08:30,2,1.273,ACTIVE,212.61,457.17,59.959,1487424603,"274151322000068","219011344069620",42.26,13.70,0,333.93,475.50,54.1,50.3,0.367,724816.1,724816.1,26677,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424630,1634502.00
02/18/2017 08:30,2,1.570,ACTIVE,213.51,349.86,59.954,1487424603,"201051344001135","219011344069620",31.19,8.50,0,332.73,372.11,49.6,46.0,0.398,607171.3,607171.3,26582,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424630,1634503.00
02/18/2017 08:30,2,2.078,ACTIVE,213.96,355.58,59.959,1487424603,"201051344000594","219011344069620",31.19,9.30,0,332.43,382.63,65.7,61.4,0.526,623857.9,623857.9,26456,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424631,1634504.00
02/18/2017 08:30,2,1.625,ACTIVE,213.74,350.77,59.965,1487424603,"201051344001203","219011344069620",31.17,9.00,0,333.33,373.91,51.3,47.6,0.420,615341.5,615341.5,26595,0,0,0,L,1122011218,0,123.14,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424632,1634505.00
02/18/2017 08:30,2,1.934,ACTIVE,211.93,343.55,60.002,1487424603,"274151322000054","219011344069620",30.55,11.30,0,330.03,367.90,59.8,55.8,0.402,852492.2,852492.2,26031,0,0,0,L,1151911521,0,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424633,1634506.00
02/18/2017 08:30,2,2.068,ACTIVE,214.41,356.18,59.965,1487424603,"201051344000867","219011344069620",31.27,9.70,0,334.24,381.42,65.5,61.3,0.526,610502.7,610502.7,26600,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424634,1634507.00
02/18/2017 08:30,2,1.689,ACTIVE,213.74,352.27,59.954,1487424603,"201051344001093","219011344069620",31.17,9.70,0,333.93,375.11,53.3,49.6,0.415,612977.1,612977.1,26434,0,0,0,L,1122011218,0,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424636,1634508.00
02/18/2017 08:30,2,2.080,ACTIVE,214.41,357.08,59.944,1487424603,"201051344000900","219011344069620",31.29,8.50,0,334.84,439.13,66.0,61.8,0.544,629890.1,629890.1,25963,0,0,0,L,1122011218,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424637,1634509.00
02/18/2017 08:30,2,2.094,ACTIVE,214.64,357.08,59.959,1487424603,"201051344000648","219011344069620",31.17,8.00,0,335.14,383.53,66.1,61.9,0.539,619403.2,619403.2,26050,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424638,1634510.00
02/18/2017 08:30,2,2.070,ACTIVE,214.64,357.08,60.002,1487424603,"201051344000569","219011344069620",31.55,9.00,0,333.03,386.23,66.2,61.9,0.539,631415.9,631415.9,25943,0,0,0,L,1122011218,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424639,1634511.00
02/18/2017 08:30,2,2.096,ACTIVE,214.64,356.78,59.954,1487424603,"201051344000983","219011344069620",31.33,9.00,0,333.63,385.33,66.5,62.3,0.557,622841.2,622841.2,26143,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424640,1634512.00
02/18/2017 08:30,2,2.072,ACTIVE,214.87,357.08,59.975,1487424603,"201051344001158","219011344069620",31.35,8.00,0,332.43,382.93,65.8,61.6,0.544,611120.4,611120.4,26481,0,0,0,L,1122011218,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424641,1634513.00
02/18/2017 08:30,2,2.084,ACTIVE,214.87,358.28,59.970,1487424603,"201051344000576","219011344069620",31.41,8.00,0,336.04,384.43,66.3,62.1,0.544,622244.0,622244.0,26025,0,0,0,L,1122011218,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424642,1634514.00
02/18/2017 08:30,2,1.871,ACTIVE,211.93,355.58,59.954,1487424603,"274151322000087","219011344069620",30.95,13.30,0,331.23,365.80,58.7,54.7,0.371,824090.7,824090.7,26361,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487424642,1634515.00
02/18/2017 08:45,2,2.883,ACTIVE,215.54,348.66,59.970,1487425503,"201051344000645","219011344069620",31.25,11.00,0,335.14,391.94,91.3,86.2,0.411,621501.5,621501.5,26060,0,0,0,L,1122011218,0,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425504,1634516.00
02/18/2017 08:45,2,2.650,ACTIVE,212.83,348.66,59.970,1487425503,"274151322000085","219011344069620",30.42,13.70,0,333.63,378.12,81.6,76.9,0.301,850915.0,850915.0,26076,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425505,1634517.00
02/18/2017 08:45,2,2.805,ACTIVE,215.32,349.86,59.996,1487425503,"201051344000633","219011344069620",31.33,11.70,0,334.24,391.34,89.0,83.9,0.420,610345.4,610345.4,26563,0,0,0,L,1122011218,0,122.91,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425506,1634518.00
02/18/2017 08:45,2,2.857,ACTIVE,215.32,349.56,59.965,1487425503,"201051344000469","219011344069620",31.43,9.70,0,334.54,391.94,91.0,86.0,0.429,613297.4,613297.4,26519,0,0,0,L,1122011218,0,122.46,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425507,1634519.00
02/18/2017 08:45,2,2.188,ACTIVE,213.74,357.38,59.959,1487425503,"201051344000646","219011344069620",31.31,10.30,0,333.93,384.43,69.4,65.0,0.579,608588.9,608588.9,26432,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425508,1634520.00
02/18/2017 08:45,2,2.646,ACTIVE,212.38,348.36,59.965,1487425503,"274151322000052","219011344069620",30.73,14.30,0,333.03,378.12,82.3,77.5,0.318,879831.4,879831.4,25854,0,0,0,L,1151911521,0,121.55,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425509,1634521.00
02/18/2017 08:45,2,2.148,ACTIVE,214.41,357.38,59.991,1487425503,"201051344000585","219011344069620",31.59,10.30,0,333.33,384.73,68.8,64.4,0.566,619132.7,619132.7,26590,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425510,1634522.00
02/18/2017 08:45,2,2.234,ACTIVE,213.74,357.08,59.965,1487425503,"201051344001230","219011344069620",31.49,10.70,0,333.03,386.53,71.3,66.9,0.579,612078.8,612078.8,26282,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425511,1634523.00
02/18/2017 08:45,2,2.201,ACTIVE,214.87,358.58,59.965,1487425503,"201051344000582","219011344069620",31.35,9.30,0,333.93,385.93,69.8,65.5,0.561,603940.4,603940.4,26468,0,0,0,L,1122011218,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425512,1634524.00
02/18/2017 08:45,2,2.316,ACTIVE,213.74,357.08,59.975,1487425503,"201051344000955","219011344069620",31.35,10.30,0,333.03,387.14,73.5,69.1,0.614,619516.7,619516.7,26397,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425512,1634525.00
02/18/2017 08:45,2,1.791,ACTIVE,212.38,445.45,59.986,1487425503,"274151322000094","219011344069620",41.73,14.30,0,411.48,480.31,75.7,71.2,0.521,724082.8,724082.8,26778,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425513,1634526.00
02/18/2017 08:45,2,2.818,ACTIVE,215.54,349.86,60.002,1487425503,"201051344000579","219011344069620",31.59,12.30,0,335.74,391.94,90.1,85.1,0.415,628868.0,628868.0,26379,0,0,0,L,1122011218,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425514,1634527.00
02/18/2017 08:45,2,2.305,ACTIVE,213.74,356.48,59.975,1487425503,"201051344000890","219011344069620",31.03,11.00,0,332.73,387.74,72.5,68.0,0.583,615915.6,615915.6,26486,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425515,1634528.00
02/18/2017 08:45,2,2.291,ACTIVE,214.19,358.28,60.002,1487425503,"201051344000438","219011344069620",31.23,10.30,0,334.84,388.94,72.5,68.1,0.601,617025.9,617025.9,26473,0,0,0,L,1122011218,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425516,1634529.00
02/18/2017 08:45,2,2.258,ACTIVE,214.19,351.37,59.986,1487425503,"201051344000417","219011344069620",20.48,10.30,0,333.03,370.00,46.9,43.3,0.384,598783.8,598783.8,26706,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425517,1634530.00
02/18/2017 08:45,2,2.562,ACTIVE,212.38,350.77,59.970,1487425503,"274151322000083","219011344069620",30.95,13.70,0,333.03,378.12,80.3,75.6,0.314,871223.5,871223.5,25906,0,0,0,L,1151911521,0,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425518,1634531.00
02/18/2017 08:45,2,2.844,ACTIVE,213.29,354.97,59.981,1487425503,"274151322000076","219011344069620",31.75,16.00,0,335.74,382.33,91.3,86.2,0.354,928648.8,928648.8,26006,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425519,1634532.00
02/18/2017 08:45,2,2.834,ACTIVE,214.87,349.56,59.959,1487425503,"201051344000868","219011344069620",31.59,10.70,0,334.24,391.34,90.7,85.6,0.407,611692.3,611692.3,26546,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425520,1634533.00
02/18/2017 08:45,2,2.783,ACTIVE,212.38,344.15,59.970,1487425503,"274151322000095","219011344069620",31.53,15.50,0,333.93,382.03,88.7,83.7,0.331,919846.4,919846.4,26113,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425521,1634534.00
02/18/2017 08:45,2,2.887,ACTIVE,215.32,355.88,59.975,1487425503,"201051344000988","219011344069620",20.63,9.70,0,335.44,379.92,60.4,56.3,0.508,571840.9,571840.9,26583,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425521,1634535.00
02/18/2017 08:45,2,2.238,ACTIVE,214.19,357.68,59.981,1487425503,"201051344001025","219011344069620",31.23,10.00,0,334.54,387.14,70.8,66.4,0.566,616728.5,616728.5,26661,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425522,1634536.00
02/18/2017 08:45,2,2.850,ACTIVE,215.32,349.56,59.965,1487425503,"201051344000458","219011344069620",31.49,11.70,0,334.54,391.64,90.9,85.8,0.429,621972.3,621972.3,26207,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425523,1634537.00
02/18/2017 08:45,2,2.867,ACTIVE,215.77,349.86,59.975,1487425503,"201051344000853","219011344069620",31.55,12.30,0,335.44,395.25,91.6,86.5,0.420,621688.6,621688.6,26055,0,0,0,L,1122011218,0,123.14,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425524,1634538.00
02/18/2017 08:45,2,2.219,ACTIVE,214.19,358.88,59.981,1487425503,"201051344000685","219011344069620",31.65,10.30,0,333.03,386.23,71.2,66.8,0.597,616937.5,616937.5,26355,0,0,0,L,1122011218,0,123.36,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425525,1634539.00
02/18/2017 08:45,2,2.215,ACTIVE,214.19,357.08,59.991,1487425503,"201051344000917","219011344069620",31.31,10.70,0,333.03,385.33,70.3,65.9,0.579,614209.4,614209.4,26335,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425526,1634540.00
02/18/2017 08:45,2,2.195,ACTIVE,213.96,357.08,59.970,1487425503,"201051344001145","219011344069620",31.39,10.00,0,333.93,385.63,69.8,65.5,0.570,620825.3,620825.3,26202,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425527,1634541.00
02/18/2017 08:45,2,2.279,ACTIVE,214.41,358.28,59.991,1487425503,"201051344000651","219011344069620",31.17,9.00,0,334.24,385.63,72.0,67.6,0.583,611765.9,611765.9,26532,0,0,0,L,1122011218,0,123.14,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425528,1634542.00
02/18/2017 08:45,2,2.648,ACTIVE,212.16,342.35,59.986,1487425503,"274151322000088","219011344069620",30.55,14.00,0,332.73,377.82,81.9,77.1,0.305,835275.7,835275.7,26119,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425529,1634543.00
02/18/2017 08:45,2,1.787,ACTIVE,213.06,460.17,59.981,1487425503,"274151322000068","219011344069620",41.81,15.80,0,411.48,479.71,75.1,70.6,0.513,724831.3,724831.3,26678,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425530,1634544.00
02/18/2017 08:45,2,2.232,ACTIVE,214.19,356.18,60.007,1487425503,"201051344001135","219011344069620",31.29,9.70,0,333.33,385.33,70.8,66.4,0.588,607185.4,607185.4,26583,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425530,1634545.00
02/18/2017 08:45,2,2.863,ACTIVE,214.41,348.36,60.002,1487425503,"201051344000594","219011344069620",31.25,12.30,0,333.63,391.64,90.7,85.6,0.415,623876.3,623876.3,26457,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425531,1634546.00
02/18/2017 08:45,2,2.318,ACTIVE,214.19,357.68,59.986,1487425503,"201051344001203","219011344069620",30.97,10.30,0,333.63,387.14,72.8,68.3,0.605,615356.0,615356.0,26596,0,0,0,L,1122011218,0,123.14,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425532,1634547.00
02/18/2017 08:45,2,2.658,ACTIVE,212.16,350.77,59.975,1487425503,"274151322000054","219011344069620",30.91,14.30,0,332.43,378.42,83.2,78.3,0.314,852509.0,852509.0,26032,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425533,1634548.00
02/18/2017 08:45,2,2.873,ACTIVE,215.09,347.46,59.991,1487425503,"201051344000867","219011344069620",31.11,11.70,0,333.33,390.44,90.5,85.5,0.402,610521.1,610521.1,26601,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425534,1634549.00
02/18/2017 08:45,2,2.328,ACTIVE,214.19,358.88,59.986,1487425503,"201051344001093","219011344069620",31.57,10.70,0,333.93,388.94,74.4,69.9,0.592,612992.0,612992.0,26435,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425535,1634550.00
02/18/2017 08:45,2,2.873,ACTIVE,215.09,351.67,59.928,1487425503,"201051344000900","219011344069620",31.65,10.70,0,333.63,393.75,92.2,87.0,0.429,629908.6,629908.6,25964,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425536,1634551.00
02/18/2017 08:45,2,2.846,ACTIVE,215.09,350.17,59.959,1487425503,"201051344000648","219011344069620",31.69,10.00,0,334.84,391.94,91.3,86.2,0.420,619421.7,619421.7,26051,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425537,1634552.00
02/18/2017 08:45,2,2.854,ACTIVE,215.32,350.77,59.986,1487425503,"201051344000569","219011344069620",31.73,11.70,0,334.84,394.65,91.8,86.6,0.429,631434.4,631434.4,25944,0,0,0,L,1122011218,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425538,1634553.00
02/18/2017 08:45,2,2.912,ACTIVE,215.32,349.26,59.975,1487425503,"201051344000983","219011344069620",31.15,10.70,0,334.24,393.45,91.9,86.8,0.438,622859.8,622859.8,26144,0,0,0,L,1122011218,0,122.91,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425539,1634554.00
02/18/2017 08:45,2,2.861,ACTIVE,215.54,349.56,60.023,1487425503,"201051344001158","219011344069620",31.25,10.70,0,334.54,391.64,90.6,85.5,0.424,611138.8,611138.8,26482,0,0,0,L,1122011218,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425540,1634555.00
02/18/2017 08:45,2,2.861,ACTIVE,215.54,351.97,59.975,1487425503,"201051344000576","219011344069620",31.69,11.00,0,334.84,392.55,91.8,86.7,0.424,622262.6,622262.6,26026,0,0,0,L,1122011218,0,122.91,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425540,1634556.00
02/18/2017 08:45,2,2.633,ACTIVE,212.38,350.77,59.970,1487425503,"274151322000087","219011344069620",30.69,19.00,0,333.03,376.31,81.7,76.9,0.287,824107.2,824107.2,26362,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487425541,1634557.00
02/18/2017 09:00,2,3.664,ACTIVE,216.00,353.17,59.986,1487426404,"201051344000645","219011344069620",30.93,12.70,0,335.14,378.12,114.8,108.9,0.521,621525.9,621525.9,26061,0,0,0,L,1122011218,0,123.14,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426405,1634558.00
02/18/2017 09:00,2,3.365,ACTIVE,212.38,354.97,59.949,1487426404,"274151322000085","219011344069620",30.16,17.00,0,333.63,363.69,102.7,97.2,0.389,850936.8,850936.8,26077,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426406,1634559.00
02/18/2017 09:00,2,3.527,ACTIVE,215.54,353.17,59.981,1487426404,"201051344000633","219011344069620",31.39,13.00,0,334.84,377.52,112.1,106.3,0.535,610369.3,610369.3,26564,0,0,0,L,1122011218,0,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426407,1634560.00
02/18/2017 09:00,2,3.586,ACTIVE,216.00,352.57,59.970,1487426404,"201051344000469","219011344069620",31.41,10.70,0,334.54,378.72,114.1,108.2,0.539,613321.7,613321.7,26520,0,0,0,L,1122011218,0,122.46,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426408,1634561.00
02/18/2017 09:00,2,2.795,ACTIVE,213.96,349.56,59.965,1487426404,"201051344000646","219011344069620",31.49,13.00,0,333.63,391.64,89.1,84.1,0.415,608607.5,608607.5,26433,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426409,1634562.00
02/18/2017 09:00,2,3.342,ACTIVE,212.16,343.85,59.965,1487426404,"274151322000052","219011344069620",30.73,19.80,0,332.73,365.19,104.0,98.5,0.398,879853.4,879853.4,25855,0,0,0,L,1151911521,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426410,1634563.00
02/18/2017 09:00,2,2.783,ACTIVE,214.87,348.66,59.970,1487426404,"201051344000585","219011344069620",31.37,13.00,0,334.54,391.04,88.5,83.5,0.411,619151.2,619151.2,26591,0,0,0,L,1122011218,0,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426410,1634564.00
02/18/2017 09:00,2,2.863,ACTIVE,213.96,349.26,59.975,1487426404,"201051344001230","219011344069620",31.43,14.00,0,333.93,391.94,91.2,86.1,0.424,612097.9,612097.9,26283,0,0,0,L,1122011218,0,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426411,1634565.00
02/18/2017 09:00,2,2.826,ACTIVE,214.87,349.26,59.970,1487426404,"201051344000582","219011344069620",31.35,12.70,0,333.93,391.04,89.7,84.7,0.402,603959.1,603959.1,26469,0,0,0,L,1122011218,0,123.14,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426412,1634566.00
02/18/2017 09:00,2,2.947,ACTIVE,213.96,348.66,59.986,1487426404,"201051344000955","219011344069620",31.33,13.30,0,333.33,390.44,93.6,88.4,0.438,619536.3,619536.3,26398,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426413,1634567.00
02/18/2017 09:00,2,2.268,ACTIVE,212.38,446.95,59.965,1487426404,"274151322000094","219011344069620",41.87,20.70,0,418.09,480.01,96.3,91.0,0.367,724102.9,724102.9,26779,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426414,1634568.00
02/18/2017 09:00,2,3.559,ACTIVE,216.00,352.57,59.954,1487426404,"201051344000579","219011344069620",31.31,14.00,0,335.44,378.42,112.8,106.9,0.530,628892.0,628892.0,26380,0,0,0,L,1122011218,0,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426415,1634569.00
02/18/2017 09:00,2,2.924,ACTIVE,213.96,347.46,59.981,1487426404,"201051344000890","219011344069620",31.33,14.30,0,333.33,392.55,92.8,87.7,0.420,615935.1,615935.1,26487,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426416,1634570.00
02/18/2017 09:00,2,2.869,ACTIVE,214.41,353.17,59.959,1487426404,"201051344000438","219011344069620",31.89,12.70,0,335.14,394.95,92.6,87.5,0.433,617045.3,617045.3,26474,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426417,1634571.00
02/18/2017 09:00,2,2.893,ACTIVE,214.41,352.57,59.975,1487426404,"201051344000417","219011344069620",20.34,12.00,0,334.24,376.92,59.6,55.6,0.504,598796.2,598796.2,26707,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426418,1634572.00
02/18/2017 09:00,2,3.270,ACTIVE,212.16,352.87,59.959,1487426404,"274151322000083","219011344069620",30.77,19.00,0,332.73,365.80,101.9,96.4,0.402,871244.9,871244.9,25907,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426419,1634573.00
02/18/2017 09:00,2,3.582,ACTIVE,213.06,360.08,59.949,1487426404,"274151322000076","219011344069620",31.57,20.00,0,335.14,371.51,114.5,108.5,0.446,928673.1,928673.1,26007,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426420,1634574.00
02/18/2017 09:00,2,3.625,ACTIVE,215.09,351.07,59.975,1487426404,"201051344000868","219011344069620",30.97,11.70,0,333.93,377.82,113.7,107.8,0.517,611716.5,611716.5,26547,0,0,0,L,1122011218,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426421,1634575.00
02/18/2017 09:00,2,3.500,ACTIVE,212.16,359.48,59.970,1487426404,"274151322000095","219011344069620",31.43,19.50,0,334.24,369.70,111.5,105.6,0.420,919870.1,919870.1,26114,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426422,1634576.00
02/18/2017 09:00,2,3.641,ACTIVE,215.77,360.08,59.981,1487426404,"201051344000988","219011344069620",20.44,10.00,0,333.93,389.24,75.4,70.8,0.632,571856.8,571856.8,26584,0,0,0,L,1122011218,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426423,1634577.00
02/18/2017 09:00,2,2.848,ACTIVE,214.41,348.96,59.970,1487426404,"201051344001025","219011344069620",31.49,13.70,0,335.14,392.25,90.8,85.7,0.407,616747.5,616747.5,26662,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426423,1634578.00
02/18/2017 09:00,2,3.584,ACTIVE,215.77,351.97,59.959,1487426404,"201051344000458","219011344069620",31.39,13.70,0,335.14,378.42,113.9,108.0,0.539,621996.5,621996.5,26208,0,0,0,L,1122011218,0,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426424,1634579.00
02/18/2017 09:00,2,3.609,ACTIVE,216.22,353.77,59.965,1487426404,"201051344000853","219011344069620",31.47,12.30,0,337.54,379.62,115.0,109.1,0.535,621713.1,621713.1,26056,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426425,1634580.00
02/18/2017 09:00,2,2.902,ACTIVE,214.19,348.66,59.975,1487426404,"201051344000685","219011344069620",31.11,13.00,0,333.63,390.74,91.4,86.3,0.433,616956.6,616956.6,26356,0,0,0,L,1122011218,0,123.36,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426426,1634581.00
02/18/2017 09:00,2,2.859,ACTIVE,214.64,348.96,59.922,1487426404,"201051344000917","219011344069620",31.21,13.30,0,333.63,391.64,90.4,85.3,0.420,614228.3,614228.3,26336,0,0,0,L,1122011218,0,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426427,1634582.00
02/18/2017 09:00,2,2.838,ACTIVE,214.19,348.06,59.970,1487426404,"201051344001145","219011344069620",31.29,12.00,0,334.24,390.74,89.9,84.8,0.411,620844.1,620844.1,26203,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426428,1634583.00
02/18/2017 09:00,2,2.910,ACTIVE,214.87,348.96,59.970,1487426404,"201051344000651","219011344069620",31.37,11.30,0,334.54,391.64,92.4,87.3,0.420,611785.3,611785.3,26533,0,0,0,L,1122011218,0,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426429,1634584.00
02/18/2017 09:00,2,3.316,ACTIVE,211.93,356.18,59.965,1487426404,"274151322000088","219011344069620",30.63,18.00,0,332.43,363.99,103.0,97.5,0.384,835297.5,835297.5,26120,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426430,1634585.00
02/18/2017 09:00,2,2.182,ACTIVE,213.06,451.16,59.975,1487426404,"274151322000068","219011344069620",42.64,22.00,0,416.59,491.13,94.0,88.8,0.354,724851.5,724851.5,26679,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426431,1634586.00
02/18/2017 09:00,2,2.869,ACTIVE,214.19,346.86,59.970,1487426404,"201051344001135","219011344069620",31.11,11.70,0,334.24,390.74,90.4,85.3,0.415,607204.3,607204.3,26584,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426432,1634587.00
02/18/2017 09:00,2,3.537,ACTIVE,214.64,351.37,59.944,1487426404,"201051344000594","219011344069620",31.45,14.70,0,333.93,378.42,112.7,106.9,0.526,623900.4,623900.4,26458,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426433,1634588.00
02/18/2017 09:00,2,2.904,ACTIVE,214.64,349.56,59.965,1487426404,"201051344001203","219011344069620",31.55,12.70,0,334.84,392.85,92.8,87.6,0.429,615375.5,615375.5,26597,0,0,0,L,1122011218,0,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426434,1634589.00
02/18/2017 09:00,2,3.381,ACTIVE,212.16,347.16,59.965,1487426404,"274151322000054","219011344069620",30.36,18.30,0,330.63,364.59,103.8,98.3,0.398,852531.1,852531.1,26033,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426435,1634590.00
02/18/2017 09:00,2,3.604,ACTIVE,215.54,351.67,59.970,1487426404,"201051344000867","219011344069620",30.89,14.00,0,333.63,377.52,112.8,106.9,0.521,610545.2,610545.2,26602,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426436,1634591.00
02/18/2017 09:00,2,2.969,ACTIVE,214.41,349.86,59.954,1487426404,"201051344001093","219011344069620",31.41,13.30,0,334.24,392.25,94.4,89.2,0.411,613011.9,613011.9,26436,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426437,1634592.00
02/18/2017 09:00,2,3.633,ACTIVE,215.54,352.87,59.981,1487426404,"201051344000900","219011344069620",31.45,12.00,0,334.84,381.73,115.7,109.8,0.530,629933.2,629933.2,25965,0,0,0,L,1122011218,0,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426437,1634593.00
02/18/2017 09:00,2,3.594,ACTIVE,215.54,351.67,59.949,1487426404,"201051344000648","219011344069620",31.31,12.30,0,335.14,379.02,114.1,108.2,0.526,619446.0,619446.0,26052,0,0,0,L,1122011218,0,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426439,1634594.00
02/18/2017 09:00,2,3.600,ACTIVE,215.54,351.67,59.975,1487426404,"201051344000569","219011344069620",31.55,13.00,0,335.14,379.02,115.0,109.1,0.521,631458.9,631458.9,25945,0,0,0,L,1122011218,0,122.23,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426439,1634595.00
02/18/2017 09:00,2,3.592,ACTIVE,215.77,353.17,59.981,1487426404,"201051344000983","219011344069620",31.55,12.70,0,333.93,379.92,114.8,108.9,0.544,622884.3,622884.3,26145,0,0,0,L,1122011218,0,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426440,1634596.00
02/18/2017 09:00,2,3.592,ACTIVE,216.00,351.67,59.970,1487426404,"201051344001158","219011344069620",31.05,11.70,0,334.84,377.82,113.0,107.1,0.530,611162.9,611162.9,26483,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426441,1634597.00
02/18/2017 09:00,2,3.613,ACTIVE,216.00,353.17,59.965,1487426404,"201051344000576","219011344069620",31.35,11.30,0,335.44,379.32,114.7,108.8,0.530,622287.1,622287.1,26027,0,0,0,L,1122011218,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426442,1634598.00
02/18/2017 09:00,2,3.309,ACTIVE,211.93,344.45,59.944,1487426404,"274151322000087","219011344069620",30.61,26.00,0,330.03,364.59,102.6,97.1,0.376,824129.0,824129.0,26363,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487426443,1634599.00
02/18/2017 09:15,2,4.332,ACTIVE,216.67,356.48,59.959,1487427303,"201051344000645","219011344069620",31.05,14.00,0,337.24,385.33,136.3,129.6,0.614,621555.7,621555.7,26062,0,0,0,L,1122011218,0,123.36,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427304,1634600.00
02/18/2017 09:15,2,4.002,ACTIVE,212.61,347.46,59.975,1487427303,"274151322000085","219011344069620",29.90,19.80,0,333.93,370.90,121.2,115.1,0.460,850963.4,850963.4,26078,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427305,1634601.00
02/18/2017 09:15,2,4.197,ACTIVE,216.22,356.18,59.959,1487427303,"201051344000633","219011344069620",31.11,15.00,0,335.14,384.43,132.3,125.8,0.632,610398.2,610398.2,26565,0,0,0,L,1122011218,0,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427306,1634602.00
02/18/2017 09:15,2,4.256,ACTIVE,216.90,356.78,59.954,1487427303,"201051344000469","219011344069620",31.37,11.70,0,335.14,385.63,135.3,128.7,0.636,613351.3,613351.3,26521,0,0,0,L,1122011218,0,122.91,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427307,1634603.00
02/18/2017 09:15,2,3.393,ACTIVE,214.64,350.47,59.933,1487427303,"201051344000646","219011344069620",31.31,15.30,0,333.63,377.22,107.6,101.9,0.504,608630.8,608630.8,26434,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427308,1634604.00
02/18/2017 09:15,2,3.977,ACTIVE,212.61,356.48,59.949,1487427303,"274151322000052","219011344069620",30.65,21.80,0,333.33,372.11,123.4,117.2,0.477,879880.4,879880.4,25856,0,0,0,L,1151911521,0,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427309,1634605.00
02/18/2017 09:15,2,3.389,ACTIVE,215.32,350.77,59.965,1487427303,"201051344000585","219011344069620",31.25,14.70,0,333.03,375.11,107.2,101.6,0.499,619174.3,619174.3,26592,0,0,0,L,1122011218,0,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427310,1634606.00
02/18/2017 09:15,2,3.461,ACTIVE,214.41,349.26,59.954,1487427303,"201051344001230","219011344069620",31.31,15.00,0,334.54,378.12,109.7,103.9,0.508,612121.6,612121.6,26284,0,0,0,L,1122011218,0,123.14,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427311,1634607.00
02/18/2017 09:15,2,3.426,ACTIVE,215.54,352.87,59.965,1487427303,"201051344000582","219011344069620",31.11,12.70,0,333.93,375.71,107.9,102.2,0.491,603982.5,603982.5,26470,0,0,0,L,1122011218,0,123.59,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427312,1634608.00
02/18/2017 09:15,2,3.547,ACTIVE,214.41,349.86,59.954,1487427303,"201051344000955","219011344069620",31.23,15.30,0,334.54,378.42,112.2,106.3,0.535,619560.6,619560.6,26399,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427313,1634609.00
02/18/2017 09:15,2,2.701,ACTIVE,212.83,440.94,59.965,1487427303,"274151322000094","219011344069620",41.69,23.50,0,420.20,472.50,114.6,108.7,0.442,724127.6,724127.6,26780,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427313,1634610.00
02/18/2017 09:15,2,4.215,ACTIVE,216.90,355.88,59.975,1487427303,"201051344000579","219011344069620",31.15,15.50,0,335.74,386.83,132.9,126.4,0.623,628921.2,628921.2,26381,0,0,0,L,1122011218,0,123.14,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427314,1634611.00
02/18/2017 09:15,2,3.490,ACTIVE,214.41,349.26,59.954,1487427303,"201051344000890","219011344069620",31.33,15.50,0,333.93,377.82,110.8,105.0,0.504,615959.1,615959.1,26488,0,0,0,L,1122011218,0,123.36,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427315,1634612.00
02/18/2017 09:15,2,3.523,ACTIVE,215.09,351.07,59.965,1487427303,"201051344000438","219011344069620",31.03,15.00,0,333.63,378.72,110.7,104.9,0.508,617069.4,617069.4,26475,0,0,0,L,1122011218,0,123.59,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427316,1634613.00
02/18/2017 09:15,2,3.488,ACTIVE,214.87,357.08,59.954,1487427303,"201051344000417","219011344069620",20.20,13.70,0,332.73,384.73,71.4,67.0,0.597,598811.4,598811.4,26708,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427317,1634614.00
02/18/2017 09:15,2,3.896,ACTIVE,212.61,357.08,59.986,1487427303,"274151322000083","219011344069620",30.63,22.50,0,332.43,371.21,120.8,114.7,0.477,871271.2,871271.2,25908,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427318,1634615.00
02/18/2017 09:15,2,4.271,ACTIVE,213.51,344.76,59.954,1487427303,"274151322000076","219011344069620",31.33,22.50,0,334.24,375.41,135.5,128.8,0.521,928702.7,928702.7,26008,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427319,1634616.00
02/18/2017 09:15,2,4.258,ACTIVE,215.77,353.47,59.965,1487427303,"201051344000868","219011344069620",31.15,12.70,0,332.43,383.83,134.2,127.6,0.619,611745.9,611745.9,26548,0,0,0,L,1122011218,0,122.68,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427320,1634617.00
02/18/2017 09:15,2,4.203,ACTIVE,212.38,345.36,59.954,1487427303,"274151322000095","219011344069620",31.03,22.00,0,333.63,373.91,132.0,125.5,0.495,919899.0,919899.0,26115,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427321,1634618.00
02/18/2017 09:15,2,4.291,ACTIVE,216.90,352.57,59.965,1487427303,"201051344000988","219011344069620",20.48,12.30,0,334.54,392.85,89.0,83.9,0.407,571876.2,571876.2,26585,0,0,0,L,1122011218,0,123.14,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427322,1634619.00
02/18/2017 09:15,2,3.438,ACTIVE,215.09,350.17,59.975,1487427303,"201051344001025","219011344069620",31.41,14.70,0,334.54,377.22,109.3,103.6,0.504,616771.2,616771.2,26663,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427322,1634620.00
02/18/2017 09:15,2,4.314,ACTIVE,216.67,354.37,59.991,1487427303,"201051344000458","219011344069620",30.89,14.70,0,335.44,385.93,134.9,128.3,0.636,622026.1,622026.1,26209,0,0,0,L,1122011218,0,123.36,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427323,1634621.00
02/18/2017 09:15,2,4.264,ACTIVE,217.35,358.28,59.922,1487427303,"201051344000853","219011344069620",31.59,12.70,0,337.84,388.94,136.4,129.7,0.632,621743.0,621743.0,26057,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427324,1634622.00
02/18/2017 09:15,2,3.475,ACTIVE,214.64,350.77,59.970,1487427303,"201051344000685","219011344069620",31.21,14.00,0,333.93,376.92,109.8,104.1,0.530,616980.4,616980.4,26357,0,0,0,L,1122011218,0,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427325,1634623.00
02/18/2017 09:15,2,3.449,ACTIVE,215.32,351.07,60.002,1487427303,"201051344000917","219011344069620",31.21,15.00,0,332.73,376.62,108.9,103.2,0.508,614251.8,614251.8,26337,0,0,0,L,1122011218,0,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427326,1634624.00
02/18/2017 09:15,2,3.434,ACTIVE,214.87,351.07,59.965,1487427303,"201051344001145","219011344069620",31.15,14.00,0,334.24,376.31,108.4,102.7,0.508,620867.5,620867.5,26204,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427327,1634625.00
02/18/2017 09:15,2,3.479,ACTIVE,215.32,352.27,59.970,1487427303,"201051344000651","219011344069620",31.47,13.30,0,333.93,376.31,110.8,105.1,0.508,611809.3,611809.3,26534,0,0,0,L,1122011218,0,123.81,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427328,1634626.00
02/18/2017 09:15,2,3.990,ACTIVE,212.38,346.86,59.991,1487427303,"274151322000088","219011344069620",30.22,19.50,0,332.43,371.81,122.1,115.9,0.460,835324.1,835324.1,26121,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427329,1634627.00
02/18/2017 09:15,2,2.670,ACTIVE,213.51,444.54,59.965,1487427303,"274151322000068","219011344069620",41.71,24.50,0,423.20,474.30,113.5,107.6,0.433,724876.2,724876.2,26680,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427330,1634628.00
02/18/2017 09:15,2,3.441,ACTIVE,214.87,350.77,59.959,1487427303,"201051344001135","219011344069620",31.27,13.70,0,334.54,376.62,109.1,103.3,0.508,607227.9,607227.9,26585,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427331,1634629.00
02/18/2017 09:15,2,4.273,ACTIVE,215.32,354.07,59.954,1487427303,"201051344000594","219011344069620",30.77,16.70,0,333.03,383.53,133.2,126.6,0.610,623929.6,623929.6,26459,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427331,1634630.00
02/18/2017 09:15,2,3.508,ACTIVE,215.54,351.67,60.007,1487427303,"201051344001203","219011344069620",31.31,14.70,0,333.93,377.52,111.2,105.4,0.521,615399.6,615399.6,26598,0,0,0,L,1122011218,0,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427332,1634631.00
02/18/2017 09:15,2,4.002,ACTIVE,212.61,354.07,59.954,1487427303,"274151322000054","219011344069620",30.26,21.00,0,333.03,372.41,122.7,116.5,0.477,852557.9,852557.9,26034,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427333,1634632.00
02/18/2017 09:15,2,4.211,ACTIVE,216.22,354.37,59.944,1487427303,"201051344000867","219011344069620",31.29,15.30,0,333.93,383.53,133.5,126.9,0.605,610574.4,610574.4,26603,0,0,0,L,1122011218,0,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427334,1634633.00
02/18/2017 09:15,2,3.545,ACTIVE,215.32,351.67,60.002,1487427303,"201051344001093","219011344069620",31.45,14.70,0,333.33,378.72,112.9,107.0,0.513,613036.4,613036.4,26437,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427335,1634634.00
02/18/2017 09:15,2,4.314,ACTIVE,216.45,355.58,59.965,1487427303,"201051344000900","219011344069620",31.39,13.00,0,334.84,386.23,137.2,130.5,0.628,629963.2,629963.2,25966,0,0,0,L,1122011218,0,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427336,1634635.00
02/18/2017 09:15,2,4.254,ACTIVE,216.45,355.58,59.965,1487427303,"201051344000648","219011344069620",31.21,14.00,0,334.54,385.03,134.4,127.8,0.619,619475.5,619475.5,26053,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427337,1634636.00
02/18/2017 09:15,2,4.268,ACTIVE,216.67,356.48,59.922,1487427303,"201051344000569","219011344069620",31.49,14.00,0,336.04,385.63,136.1,129.4,0.632,631488.6,631488.6,25946,0,0,0,L,1122011218,0,122.68,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427338,1634637.00
