ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 09:15,2,4.307,ACTIVE,216.90,355.58,59.970,1487427303,"201051344000983","219011344069620",31.21,13.30,0,334.54,386.53,136.1,129.5,0.645,622914.0,622914.0,26146,0,0,0,L,1122011218,0,123.36,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427339,1634638.00
02/18/2017 09:15,2,4.273,ACTIVE,216.90,355.58,59.970,1487427303,"201051344001158","219011344069620",30.83,13.70,0,336.34,385.03,133.4,126.8,0.623,611192.1,611192.1,26484,0,0,0,L,1122011218,0,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427340,1634639.00
02/18/2017 09:15,2,4.277,ACTIVE,216.90,357.38,59.970,1487427303,"201051344000576","219011344069620",31.39,13.70,0,337.24,389.24,135.9,129.3,0.632,622316.9,622316.9,26028,0,0,0,L,1122011218,0,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427341,1634640.00
02/18/2017 09:15,2,3.979,ACTIVE,212.83,357.38,59.954,1487427303,"274151322000087","219011344069620",30.32,30.80,0,333.03,370.30,122.2,116.0,0.438,824155.6,824155.6,26364,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487427342,1634641.00
02/18/2017 09:30,2,4.938,ACTIVE,216.00,356.48,59.996,1487428203,"201051344000645","219011344069620",31.07,15.30,0,329.43,397.35,155.3,148.0,0.707,621590.4,621590.4,26063,0,0,0,L,1122011218,0,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428205,1634642.00
02/18/2017 09:30,2,4.621,ACTIVE,211.70,344.76,59.996,1487428203,"274151322000085","219011344069620",29.38,21.50,0,321.91,381.73,137.6,130.8,0.526,850994.1,850994.1,26079,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428205,1634643.00
02/18/2017 09:30,2,4.877,ACTIVE,215.54,356.78,59.996,1487428203,"201051344000633","219011344069620",30.55,16.00,0,331.53,395.55,150.9,143.7,0.716,610432.0,610432.0,26566,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428206,1634644.00
02/18/2017 09:30,2,4.891,ACTIVE,216.45,357.98,59.991,1487428203,"201051344000469","219011344069620",31.13,13.00,0,334.84,397.05,154.2,146.9,0.720,613385.8,613385.8,26522,0,0,0,L,1122011218,0,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428207,1634645.00
02/18/2017 09:30,2,3.988,ACTIVE,213.74,351.07,59.981,1487428203,"201051344000646","219011344069620",30.89,18.00,0,328.22,385.03,124.6,118.4,0.588,608658.4,608658.4,26435,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428208,1634646.00
02/18/2017 09:30,2,4.604,ACTIVE,211.48,344.45,59.986,1487428203,"274151322000052","219011344069620",30.20,24.50,0,324.62,377.22,140.7,133.9,0.557,879911.8,879911.8,25857,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428209,1634647.00
02/18/2017 09:30,2,3.998,ACTIVE,214.64,350.47,60.012,1487428203,"201051344000585","219011344069620",30.77,16.00,0,333.03,384.13,124.7,118.4,0.583,619201.8,619201.8,26593,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428210,1634648.00
02/18/2017 09:30,2,4.035,ACTIVE,213.51,349.26,59.991,1487428203,"201051344001230","219011344069620",30.99,16.30,0,333.63,383.83,126.7,120.3,0.597,612149.7,612149.7,26285,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428211,1634649.00
02/18/2017 09:30,2,4.031,ACTIVE,214.64,352.27,59.981,1487428203,"201051344000582","219011344069620",30.65,14.30,0,329.43,385.33,125.1,118.8,0.570,604010.1,604010.1,26471,0,0,0,L,1122011218,0,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428212,1634650.00
02/18/2017 09:30,2,4.148,ACTIVE,213.74,351.37,59.959,1487428203,"201051344000955","219011344069620",30.73,17.80,0,333.33,382.93,129.1,122.6,0.610,619589.2,619589.2,26400,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428213,1634651.00
02/18/2017 09:30,2,2.941,ACTIVE,211.70,460.17,59.981,1487428203,"274151322000094","219011344069620",42.60,25.30,0,415.39,472.50,127.2,120.8,0.495,724156.5,724156.5,26781,0,0,0,L,1151911521,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428214,1634652.00
02/18/2017 09:30,2,4.857,ACTIVE,216.45,357.68,59.965,1487428203,"201051344000579","219011344069620",30.79,17.00,0,328.52,395.55,151.5,144.3,0.716,628955.0,628955.0,26382,0,0,0,L,1122011218,0,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428214,1634653.00
02/18/2017 09:30,2,4.025,ACTIVE,213.51,351.07,59.981,1487428203,"201051344000890","219011344069620",31.33,17.80,0,333.33,383.23,127.8,121.4,0.592,615987.5,615987.5,26489,0,0,0,L,1122011218,0,122.68,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428215,1634654.00
02/18/2017 09:30,2,4.061,ACTIVE,215.32,354.97,59.981,1487428203,"201051344000438","219011344069620",31.11,16.70,0,333.33,386.83,127.9,121.5,0.605,617097.8,617097.8,26476,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428216,1634655.00
02/18/2017 09:30,2,4.016,ACTIVE,214.87,348.06,59.970,1487428203,"201051344000417","219011344069620",20.16,16.70,0,322.81,390.74,82.0,77.2,0.384,598829.5,598829.5,26709,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428217,1634656.00
02/18/2017 09:30,2,4.531,ACTIVE,212.61,354.67,59.975,1487428203,"274151322000083","219011344069620",30.12,25.80,0,326.12,377.22,138.1,131.4,0.544,871302.0,871302.0,25909,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428218,1634657.00
02/18/2017 09:30,2,4.908,ACTIVE,213.51,363.39,59.981,1487428203,"274151322000076","219011344069620",30.95,24.50,0,329.13,382.93,153.8,146.5,0.619,928737.1,928737.1,26009,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428219,1634658.00
02/18/2017 09:30,2,4.951,ACTIVE,216.22,356.48,59.986,1487428203,"201051344000868","219011344069620",30.61,14.30,0,330.33,396.45,153.5,146.2,0.707,611780.2,611780.2,26549,0,0,0,L,1122011218,0,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428220,1634659.00
02/18/2017 09:30,2,4.844,ACTIVE,212.83,364.29,59.970,1487428203,"274151322000095","219011344069620",30.83,24.50,0,330.63,380.82,151.1,143.9,0.570,919932.7,919932.7,26116,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428221,1634660.00
02/18/2017 09:30,2,4.941,ACTIVE,217.35,354.97,59.954,1487428203,"201051344000988","219011344069620",20.28,13.70,0,327.92,380.22,101.5,96.0,0.473,571898.7,571898.7,26586,0,0,0,L,1122011218,0,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428222,1634661.00
02/18/2017 09:30,2,3.986,ACTIVE,215.32,353.77,59.975,1487428203,"201051344001025","219011344069620",31.43,16.70,0,329.43,385.63,126.9,120.6,0.583,616799.3,616799.3,26664,0,0,0,L,1122011218,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428223,1634662.00
02/18/2017 09:30,2,4.914,ACTIVE,217.35,358.28,59.986,1487428203,"201051344000458","219011344069620",31.01,15.80,0,329.73,397.96,154.4,147.1,0.734,622060.6,622060.6,26210,0,0,0,L,1122011218,0,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428224,1634663.00
02/18/2017 09:30,2,4.965,ACTIVE,217.80,361.89,59.981,1487428203,"201051344000853","219011344069620",31.01,14.30,0,333.93,397.35,155.9,148.6,0.725,621777.8,621777.8,26058,0,0,0,L,1122011218,0,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428225,1634664.00
02/18/2017 09:30,2,4.035,ACTIVE,214.64,350.77,59.996,1487428203,"201051344000685","219011344069620",31.11,15.80,0,328.22,385.03,127.0,120.7,0.610,617008.5,617008.5,26358,0,0,0,L,1122011218,0,123.81,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428226,1634665.00
02/18/2017 09:30,2,3.996,ACTIVE,215.54,351.67,59.975,1487428203,"201051344000917","219011344069620",31.21,15.80,0,330.33,384.43,126.4,120.0,0.592,614279.7,614279.7,26338,0,0,0,L,1122011218,0,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428226,1634666.00
02/18/2017 09:30,2,4.021,ACTIVE,214.87,351.97,59.986,1487428203,"201051344001145","219011344069620",30.85,15.50,0,332.73,384.73,125.6,119.3,0.575,620895.2,620895.2,26205,0,0,0,L,1122011218,0,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428227,1634667.00
02/18/2017 09:30,2,4.121,ACTIVE,215.54,354.37,59.986,1487428203,"201051344000651","219011344069620",30.71,14.00,0,331.83,385.33,128.2,121.8,0.588,611837.7,611837.7,26535,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428228,1634668.00
02/18/2017 09:30,2,4.600,ACTIVE,212.38,351.97,59.986,1487428203,"274151322000088","219011344069620",29.88,22.00,0,322.81,376.01,139.2,132.4,0.526,835355.2,835355.2,26122,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428229,1634669.00
02/18/2017 09:30,2,3.145,ACTIVE,213.74,441.84,60.002,1487428203,"274151322000068","219011344069620",40.89,27.30,0,416.59,474.30,129.8,123.3,0.491,724905.1,724905.1,26681,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428230,1634670.00
02/18/2017 09:30,2,4.043,ACTIVE,215.32,351.67,59.986,1487428203,"201051344001135","219011344069620",30.83,15.30,0,330.63,385.63,126.2,119.9,0.592,607255.8,607255.8,26586,0,0,0,L,1122011218,0,123.36,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428231,1634671.00
02/18/2017 09:30,2,4.883,ACTIVE,215.77,356.78,59.981,1487428203,"201051344000594","219011344069620",30.67,18.30,0,327.02,393.75,151.7,144.4,0.689,623963.5,623963.5,26460,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428232,1634672.00
02/18/2017 09:30,2,4.105,ACTIVE,215.54,353.77,59.981,1487428203,"201051344001203","219011344069620",30.91,16.70,0,332.13,386.53,128.6,122.2,0.601,615428.1,615428.1,26599,0,0,0,L,1122011218,0,124.04,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428233,1634673.00
02/18/2017 09:30,2,4.662,ACTIVE,212.83,351.37,59.981,1487428203,"274151322000054","219011344069620",29.64,22.80,0,323.41,382.63,139.9,133.2,0.535,852589.0,852589.0,26035,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428234,1634674.00
02/18/2017 09:30,2,4.875,ACTIVE,216.67,357.08,59.970,1487428203,"201051344000867","219011344069620",30.85,17.30,0,330.63,393.45,152.3,145.1,0.698,610608.4,610608.4,26604,0,0,0,L,1122011218,0,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428235,1634675.00
02/18/2017 09:30,2,4.102,ACTIVE,215.54,353.77,59.981,1487428203,"201051344001093","219011344069620",31.21,16.00,0,331.23,385.93,129.7,123.2,0.588,613065.2,613065.2,26438,0,0,0,L,1122011218,0,123.36,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428236,1634676.00
02/18/2017 09:30,2,4.992,ACTIVE,216.90,359.18,59.986,1487428203,"201051344000900","219011344069620",31.15,14.00,0,332.43,397.35,157.5,150.1,0.729,629998.3,629998.3,25967,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428237,1634677.00
02/18/2017 09:30,2,4.895,ACTIVE,217.13,359.18,59.975,1487428203,"201051344000648","219011344069620",31.01,15.00,0,331.53,397.05,153.7,146.4,0.703,619509.8,619509.8,26054,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428237,1634678.00
02/18/2017 09:30,2,4.914,ACTIVE,217.13,358.88,59.975,1487428203,"201051344000569","219011344069620",31.31,15.50,0,333.63,397.05,155.7,148.3,0.729,631523.4,631523.4,25947,0,0,0,L,1122011218,0,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428238,1634679.00
02/18/2017 09:30,2,4.918,ACTIVE,217.35,359.18,59.970,1487428203,"201051344000983","219011344069620",31.27,15.30,0,334.24,397.66,155.7,148.4,0.738,622948.8,622948.8,26147,0,0,0,L,1122011218,0,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428239,1634680.00
02/18/2017 09:30,2,4.883,ACTIVE,217.58,359.18,59.981,1487428203,"201051344001158","219011344069620",30.67,15.00,0,329.73,396.75,151.6,144.4,0.689,611226.0,611226.0,26485,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428240,1634681.00
02/18/2017 09:30,2,4.949,ACTIVE,217.35,360.08,59.975,1487428203,"201051344000576","219011344069620",31.15,14.00,0,334.24,400.66,156.0,148.7,0.720,622351.7,622351.7,26029,0,0,0,L,1122011218,0,123.59,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428241,1634682.00
02/18/2017 09:30,2,4.539,ACTIVE,213.06,357.08,59.970,1487428203,"274151322000087","219011344069620",30.30,35.20,0,323.72,375.11,139.3,132.5,0.517,824186.7,824186.7,26365,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487428242,1634683.00
02/18/2017 09:45,2,5.598,ACTIVE,217.80,360.38,59.965,1487429103,"201051344000645","219011344069620",30.65,17.00,0,336.64,400.36,173.8,165.8,0.787,621629.6,621629.6,26064,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429105,1634684.00
02/18/2017 09:45,2,5.182,ACTIVE,213.06,348.36,59.959,1487429103,"274151322000085","219011344069620",29.00,24.30,0,333.03,379.32,152.2,145.0,0.588,851028.6,851028.6,26080,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429106,1634685.00
02/18/2017 09:45,2,5.434,ACTIVE,216.90,359.18,59.959,1487429103,"201051344000633","219011344069620",30.55,18.00,0,336.04,399.16,168.1,160.4,0.795,610470.0,610470.0,26567,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429107,1634686.00
02/18/2017 09:45,2,5.471,ACTIVE,218.03,360.99,59.965,1487429103,"201051344000469","219011344069620",31.01,14.00,0,336.94,400.96,171.8,163.9,0.809,613424.6,613424.6,26523,0,0,0,L,1122011218,0,123.36,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429108,1634687.00
02/18/2017 09:45,2,4.525,ACTIVE,214.87,354.37,59.954,1487429103,"201051344000646","219011344069620",30.73,19.00,0,332.13,385.93,140.8,134.0,0.681,608689.9,608689.9,26436,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429109,1634688.00
02/18/2017 09:45,2,5.107,ACTIVE,212.83,345.36,59.959,1487429103,"274151322000052","219011344069620",30.32,27.00,0,332.73,380.52,156.7,149.3,0.610,879947.3,879947.3,25858,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429109,1634689.00
02/18/2017 09:45,2,4.457,ACTIVE,216.00,354.67,59.970,1487429103,"201051344000585","219011344069620",31.19,17.80,0,333.03,385.33,140.8,134.0,0.658,619233.4,619233.4,26594,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429110,1634690.00
02/18/2017 09:45,2,4.545,ACTIVE,214.64,353.17,59.959,1487429103,"201051344001230","219011344069620",31.03,18.30,0,332.43,387.14,142.9,136.0,0.672,612181.7,612181.7,26286,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429111,1634691.00
02/18/2017 09:45,2,4.518,ACTIVE,216.22,355.58,59.959,1487429103,"201051344000582","219011344069620",30.79,15.50,0,332.73,386.23,140.8,134.0,0.632,604041.7,604041.7,26472,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429112,1634692.00
02/18/2017 09:45,2,4.617,ACTIVE,214.87,354.67,59.965,1487429103,"201051344000955","219011344069620",30.99,18.00,0,332.43,386.23,145.0,138.0,0.676,619621.8,619621.8,26401,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429113,1634693.00
02/18/2017 09:45,2,3.402,ACTIVE,213.06,455.06,59.949,1487429103,"274151322000094","219011344069620",41.79,27.80,0,412.68,477.01,143.3,136.4,0.561,724189.0,724189.0,26782,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429114,1634694.00
02/18/2017 09:45,2,5.410,ACTIVE,218.03,360.99,59.922,1487429103,"201051344000579","219011344069620",30.65,18.70,0,337.84,399.16,168.0,160.2,0.795,628993.2,628993.2,26383,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429115,1634695.00
02/18/2017 09:45,2,4.605,ACTIVE,214.87,354.07,59.959,1487429103,"201051344000890","219011344069620",30.83,19.50,0,333.63,386.53,143.8,136.9,0.672,616019.8,616019.8,26490,0,0,0,L,1122011218,0,123.59,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429116,1634696.00
02/18/2017 09:45,2,4.613,ACTIVE,215.54,354.67,59.991,1487429103,"201051344000438","219011344069620",30.81,18.30,0,333.03,386.23,144.0,137.1,0.667,617130.1,617130.1,26477,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429117,1634697.00
02/18/2017 09:45,2,4.564,ACTIVE,215.32,349.56,59.954,1487429103,"201051344000417","219011344069620",20.02,19.00,0,332.73,370.60,92.5,87.4,0.433,598850.0,598850.0,26710,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429118,1634698.00
02/18/2017 09:45,2,5.062,ACTIVE,212.61,346.56,59.949,1487429103,"274151322000083","219011344069620",30.04,28.30,0,333.33,379.62,154.0,146.7,0.605,871336.8,871336.8,25910,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429119,1634699.00
02/18/2017 09:45,2,5.486,ACTIVE,213.51,372.41,59.912,1487429103,"274151322000076","219011344069620",30.73,27.50,0,332.13,383.83,170.6,162.7,0.685,928775.8,928775.8,26010,0,0,0,L,1151911521,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429120,1634700.00
02/18/2017 09:45,2,5.504,ACTIVE,216.67,359.48,59.959,1487429103,"201051344000868","219011344069620",30.79,14.70,0,336.64,399.16,171.6,163.7,0.787,611819.0,611819.0,26550,0,0,0,L,1122011218,0,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429121,1634701.00
02/18/2017 09:45,2,5.389,ACTIVE,212.38,347.16,59.949,1487429103,"274151322000095","219011344069620",30.77,27.80,0,332.73,383.23,167.8,160.0,0.636,919970.7,919970.7,26117,0,0,0,L,1151911521,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429122,1634702.00
02/18/2017 09:45,2,5.572,ACTIVE,217.80,357.08,59.949,1487429103,"201051344000988","219011344069620",19.98,15.00,0,338.44,382.63,112.7,106.9,0.521,571924.1,571924.1,26587,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429122,1634703.00
02/18/2017 09:45,2,4.506,ACTIVE,215.77,355.28,59.949,1487429103,"201051344001025","219011344069620",31.33,18.00,0,332.73,385.63,143.0,136.1,0.650,616831.4,616831.4,26665,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429123,1634704.00
02/18/2017 09:45,2,5.537,ACTIVE,217.58,360.99,59.970,1487429103,"201051344000458","219011344069620",30.73,17.30,0,338.44,400.96,172.3,164.4,0.813,622099.5,622099.5,26211,0,0,0,L,1122011218,0,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429124,1634705.00
02/18/2017 09:45,2,5.508,ACTIVE,218.26,360.08,59.949,1487429103,"201051344000853","219011344069620",31.25,15.30,0,337.54,400.96,174.2,166.3,0.791,621817.3,621817.3,26059,0,0,0,L,1122011218,0,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429125,1634706.00
02/18/2017 09:45,2,4.609,ACTIVE,214.87,354.07,59.954,1487429103,"201051344000685","219011344069620",30.63,17.00,0,332.43,386.23,143.0,136.1,0.689,617040.6,617040.6,26359,0,0,0,L,1122011218,0,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429126,1634707.00
02/18/2017 09:45,2,4.514,ACTIVE,215.77,354.37,59.922,1487429103,"201051344000917","219011344069620",31.09,16.30,0,330.33,385.93,142.1,135.2,0.672,614311.6,614311.6,26339,0,0,0,L,1122011218,0,123.59,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429127,1634708.00
02/18/2017 09:45,2,4.551,ACTIVE,214.87,353.47,59.949,1487429103,"201051344001145","219011344069620",30.73,16.30,0,332.73,385.63,141.7,134.8,0.667,620927.0,620927.0,26206,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429128,1634709.00
02/18/2017 09:45,2,4.592,ACTIVE,216.00,355.28,59.954,1487429103,"201051344000651","219011344069620",31.05,15.30,0,333.33,386.53,144.4,137.5,0.667,611870.2,611870.2,26536,0,0,0,L,1122011218,0,124.27,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429129,1634710.00
02/18/2017 09:45,2,5.109,ACTIVE,212.61,352.87,59.949,1487429103,"274151322000088","219011344069620",29.92,24.30,0,333.03,380.22,154.9,147.6,0.605,835390.3,835390.3,26123,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429130,1634711.00
02/18/2017 09:45,2,3.428,ACTIVE,213.74,450.86,59.949,1487429103,"274151322000068","219011344069620",41.65,30.00,0,415.69,472.50,144.5,137.6,0.552,724937.7,724937.7,26682,0,0,0,L,1151911521,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429131,1634712.00
02/18/2017 09:45,2,4.537,ACTIVE,215.54,355.28,59.954,1487429103,"201051344001135","219011344069620",30.89,16.70,0,332.13,385.33,142.0,135.1,0.663,607287.7,607287.7,26587,0,0,0,L,1122011218,0,123.59,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429132,1634713.00
02/18/2017 09:45,2,5.463,ACTIVE,216.22,358.28,59.970,1487429103,"201051344000594","219011344069620",30.59,20.70,0,332.13,394.95,169.2,161.4,0.773,624001.8,624001.8,26461,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429132,1634714.00
02/18/2017 09:45,2,4.613,ACTIVE,216.00,354.97,59.959,1487429103,"201051344001203","219011344069620",30.97,18.00,0,333.93,386.83,144.6,137.7,0.676,615460.6,615460.6,26600,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429133,1634715.00
02/18/2017 09:45,2,5.217,ACTIVE,212.83,350.77,59.954,1487429103,"274151322000054","219011344069620",29.30,24.80,0,333.03,380.52,154.9,147.6,0.597,852624.1,852624.1,26036,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429135,1634716.00
02/18/2017 09:45,2,5.416,ACTIVE,217.13,358.58,59.954,1487429103,"201051344000867","219011344069620",30.85,17.80,0,337.84,397.96,169.2,161.4,0.778,610646.8,610646.8,26605,0,0,0,L,1122011218,0,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429135,1634717.00
02/18/2017 09:45,2,4.607,ACTIVE,215.54,355.58,59.912,1487429103,"201051344001093","219011344069620",31.17,17.50,0,332.73,386.83,145.5,138.5,0.654,613098.0,613098.0,26439,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429136,1634718.00
02/18/2017 09:45,2,5.557,ACTIVE,217.35,360.38,59.954,1487429103,"201051344000900","219011344069620",31.13,15.30,0,337.24,401.86,175.1,167.1,0.800,630038.0,630038.0,25968,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429137,1634719.00
02/18/2017 09:45,2,5.525,ACTIVE,217.58,360.08,59.965,1487429103,"201051344000648","219011344069620",30.63,15.80,0,338.44,400.66,171.2,163.3,0.782,619548.6,619548.6,26055,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429138,1634720.00
02/18/2017 09:45,2,5.490,ACTIVE,217.58,359.78,59.959,1487429103,"201051344000569","219011344069620",31.25,16.30,0,337.24,400.96,173.7,165.7,0.809,631562.7,631562.7,25948,0,0,0,L,1122011218,0,123.36,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429139,1634721.00
02/18/2017 09:45,2,5.426,ACTIVE,217.80,360.99,59.965,1487429103,"201051344000983","219011344069620",31.51,15.50,0,338.14,400.96,173.1,165.2,0.809,622988.0,622988.0,26148,0,0,0,L,1122011218,0,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429140,1634722.00
02/18/2017 09:45,2,5.500,ACTIVE,218.03,359.48,59.970,1487429103,"201051344001158","219011344069620",30.26,16.30,0,337.84,399.76,168.5,160.7,0.787,611264.2,611264.2,26486,0,0,0,L,1122011218,0,123.59,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429141,1634723.00
02/18/2017 09:45,2,5.549,ACTIVE,218.03,364.59,59.991,1487429103,"201051344000576","219011344069620",30.93,15.30,0,337.54,401.56,173.7,165.7,0.787,622391.0,622391.0,26030,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429142,1634724.00
02/18/2017 09:45,2,5.104,ACTIVE,213.06,353.77,59.954,1487429103,"274151322000087","219011344069620",30.04,38.60,0,333.03,378.42,155.2,147.9,0.579,824221.8,824221.8,26366,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487429143,1634725.00
02/18/2017 10:00,2,6.115,ACTIVE,218.03,363.09,59.991,1487430004,"201051344000645","219011344069620",30.65,17.30,0,337.84,405.47,189.7,181.2,0.875,621673.0,621673.0,26065,0,0,0,L,1122011218,0,124.04,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430005,1634726.00
02/18/2017 10:00,2,5.635,ACTIVE,213.29,369.10,59.981,1487430004,"274151322000085","219011344069620",29.12,25.50,0,332.43,382.63,166.3,158.6,0.628,851066.5,851066.5,26081,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430006,1634727.00
02/18/2017 10:00,2,5.965,ACTIVE,217.35,362.79,59.981,1487430004,"201051344000633","219011344069620",30.55,18.70,0,336.64,404.27,184.6,176.2,0.888,610512.0,610512.0,26568,0,0,0,L,1122011218,0,123.81,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430006,1634728.00
02/18/2017 10:00,2,5.977,ACTIVE,218.26,362.79,59.991,1487430004,"201051344000469","219011344069620",31.03,14.30,0,337.24,406.67,187.9,179.4,0.888,613467.6,613467.6,26524,0,0,0,L,1122011218,0,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430007,1634729.00
02/18/2017 10:00,2,5.006,ACTIVE,215.54,355.28,59.996,1487430004,"201051344000646","219011344069620",30.59,21.00,0,331.83,390.44,155.1,147.7,0.738,608725.1,608725.1,26437,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430008,1634730.00
02/18/2017 10:00,2,5.584,ACTIVE,213.06,365.19,59.981,1487430004,"274151322000052","219011344069620",30.28,30.00,0,332.13,384.13,171.1,163.2,0.672,879986.3,879986.3,25859,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430009,1634731.00
02/18/2017 10:00,2,4.928,ACTIVE,216.67,357.38,59.991,1487430004,"201051344000585","219011344069620",31.19,18.30,0,332.73,390.14,155.6,148.2,0.729,619268.7,619268.7,26595,0,0,0,L,1122011218,0,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430010,1634732.00
02/18/2017 10:00,2,5.010,ACTIVE,215.32,357.08,59.981,1487430004,"201051344001230","219011344069620",31.01,19.50,0,332.13,390.74,157.3,149.9,0.716,612217.3,612217.3,26287,0,0,0,L,1122011218,0,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430011,1634733.00
02/18/2017 10:00,2,4.980,ACTIVE,216.67,356.48,59.981,1487430004,"201051344000582","219011344069620",30.87,16.70,0,332.13,391.34,155.7,148.3,0.703,604077.0,604077.0,26473,0,0,0,L,1122011218,0,124.04,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430012,1634734.00
02/18/2017 10:00,2,5.129,ACTIVE,215.54,355.58,59.981,1487430004,"201051344000955","219011344069620",30.67,19.50,0,332.43,390.44,159.3,151.8,0.747,619657.9,619657.9,26402,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430013,1634735.00
02/18/2017 10:00,2,3.869,ACTIVE,213.29,445.15,59.975,1487430004,"274151322000094","219011344069620",40.63,28.30,0,411.18,476.71,158.7,151.2,0.605,724225.1,724225.1,26783,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430014,1634736.00
02/18/2017 10:00,2,5.896,ACTIVE,218.48,363.09,59.991,1487430004,"201051344000579","219011344069620",30.77,18.70,0,337.54,403.97,183.7,175.3,0.857,629035.2,629035.2,26384,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430015,1634737.00
02/18/2017 10:00,2,5.057,ACTIVE,215.32,354.97,59.975,1487430004,"201051344000890","219011344069620",30.87,21.00,0,332.13,390.74,158.1,150.6,0.734,616055.7,616055.7,26491,0,0,0,L,1122011218,0,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430016,1634738.00
02/18/2017 10:00,2,5.027,ACTIVE,216.22,357.68,60.007,1487430004,"201051344000438","219011344069620",31.09,19.00,0,332.73,391.04,158.2,150.8,0.738,617166.1,617166.1,26478,0,0,0,L,1122011218,0,124.04,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430017,1634739.00
02/18/2017 10:00,2,4.963,ACTIVE,216.00,351.07,59.981,1487430004,"201051344000417","219011344069620",20.22,21.00,0,333.33,373.61,101.6,96.2,0.477,598872.9,598872.9,26711,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430017,1634740.00
02/18/2017 10:00,2,5.592,ACTIVE,212.83,350.17,59.996,1487430004,"274151322000083","219011344069620",29.74,32.00,0,332.73,383.53,168.4,160.6,0.672,871375.1,871375.1,25911,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430018,1634741.00
02/18/2017 10:00,2,5.984,ACTIVE,213.96,347.76,59.981,1487430004,"274151322000076","219011344069620",30.77,30.30,0,331.53,385.93,186.5,178.1,0.725,928818.3,928818.3,26011,0,0,0,L,1151911521,0,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430019,1634742.00
02/18/2017 10:00,2,6.100,ACTIVE,216.90,361.59,59.981,1487430004,"201051344000868","219011344069620",30.43,16.00,0,336.34,404.57,187.9,179.5,0.853,611861.9,611861.9,26551,0,0,0,L,1122011218,0,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430020,1634743.00
02/18/2017 10:00,2,5.918,ACTIVE,212.61,346.86,59.975,1487430004,"274151322000095","219011344069620",30.59,29.80,0,331.53,386.83,183.3,175.0,0.698,920012.5,920012.5,26118,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430021,1634744.00
02/18/2017 10:00,2,6.129,ACTIVE,218.03,357.38,59.981,1487430004,"201051344000988","219011344069620",19.78,15.80,0,338.44,385.33,122.9,116.7,0.575,571952.0,571952.0,26588,0,0,0,L,1122011218,0,123.59,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430022,1634745.00
02/18/2017 10:00,2,5.023,ACTIVE,216.22,355.28,59.986,1487430004,"201051344001025","219011344069620",31.07,18.30,0,332.73,390.44,158.1,150.6,0.716,616867.1,616867.1,26666,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430023,1634746.00
02/18/2017 10:00,2,6.102,ACTIVE,218.03,362.79,59.986,1487430004,"201051344000458","219011344069620",30.55,17.80,0,337.54,405.47,188.7,180.2,0.884,622142.5,622142.5,26212,0,0,0,L,1122011218,0,123.81,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430024,1634747.00
02/18/2017 10:00,2,6.018,ACTIVE,218.48,363.69,59.965,1487430004,"201051344000853","219011344069620",31.29,15.50,0,336.34,404.87,190.6,182.0,0.893,621860.8,621860.8,26060,0,0,0,L,1122011218,0,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430025,1634748.00
02/18/2017 10:00,2,5.043,ACTIVE,215.54,357.08,59.975,1487430004,"201051344000685","219011344069620",30.89,17.80,0,332.43,389.84,157.8,150.4,0.751,617076.4,617076.4,26360,0,0,0,L,1122011218,0,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430026,1634749.00
02/18/2017 10:00,2,5.020,ACTIVE,216.45,356.18,59.965,1487430004,"201051344000917","219011344069620",30.81,17.50,0,331.83,390.44,156.6,149.2,0.734,614347.2,614347.2,26340,0,0,0,L,1122011218,0,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430027,1634750.00
02/18/2017 10:00,2,4.957,ACTIVE,215.54,355.88,59.986,1487430004,"201051344001145","219011344069620",31.11,18.00,0,331.83,389.54,156.1,148.7,0.716,620962.5,620962.5,26207,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430028,1634751.00
02/18/2017 10:00,2,5.070,ACTIVE,216.67,357.38,59.970,1487430004,"201051344000651","219011344069620",30.97,16.30,0,334.24,391.34,159.1,151.6,0.725,611906.3,611906.3,26537,0,0,0,L,1122011218,0,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430028,1634752.00
02/18/2017 10:00,2,5.607,ACTIVE,213.06,366.40,59.965,1487430004,"274151322000088","219011344069620",29.78,26.30,0,332.13,383.83,169.1,161.3,0.636,835428.8,835428.8,26124,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430029,1634753.00
02/18/2017 10:00,2,3.816,ACTIVE,213.96,447.85,59.975,1487430004,"274151322000068","219011344069620",41.01,31.30,0,415.39,475.20,157.9,150.5,0.601,724973.8,724973.8,26683,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430030,1634754.00
02/18/2017 10:00,2,5.010,ACTIVE,216.22,357.08,59.975,1487430004,"201051344001135","219011344069620",30.87,16.30,0,332.73,389.84,156.6,149.2,0.734,607323.2,607323.2,26588,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430031,1634755.00
02/18/2017 10:00,2,5.953,ACTIVE,216.45,360.08,59.965,1487430004,"201051344000594","219011344069620",30.65,21.80,0,331.23,400.06,184.8,176.5,0.840,624043.9,624043.9,26462,0,0,0,L,1122011218,0,123.14,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430032,1634756.00
02/18/2017 10:00,2,5.074,ACTIVE,216.45,357.38,59.965,1487430004,"201051344001203","219011344069620",31.01,18.30,0,334.54,391.64,159.4,151.9,0.751,615496.8,615496.8,26601,0,0,0,L,1122011218,0,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430033,1634757.00
02/18/2017 10:00,2,5.734,ACTIVE,213.06,364.59,59.975,1487430004,"274151322000054","219011344069620",29.06,26.50,0,332.43,384.13,168.7,160.9,0.628,852662.5,852662.5,26037,0,0,0,L,1151911521,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430034,1634758.00
02/18/2017 10:00,2,6.000,ACTIVE,217.13,360.99,59.975,1487430004,"201051344000867","219011344069620",30.61,18.30,0,337.24,402.77,185.9,177.5,0.844,610689.1,610689.1,26606,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430035,1634759.00
02/18/2017 10:00,2,5.062,ACTIVE,216.22,357.38,59.986,1487430004,"201051344001093","219011344069620",31.23,18.30,0,331.83,391.34,160.2,152.7,0.720,613134.3,613134.3,26440,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430036,1634760.00
02/18/2017 10:00,2,6.125,ACTIVE,217.58,365.19,59.970,1487430004,"201051344000900","219011344069620",31.01,15.50,0,336.34,406.37,192.3,183.6,0.853,630081.7,630081.7,25969,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430037,1634761.00
02/18/2017 10:00,2,6.057,ACTIVE,217.80,361.59,59.996,1487430004,"201051344000648","219011344069620",30.53,16.30,0,337.54,405.77,187.1,178.6,0.835,619591.4,619591.4,26056,0,0,0,L,1122011218,0,123.14,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430038,1634762.00
02/18/2017 10:00,2,6.076,ACTIVE,218.03,362.79,59.996,1487430004,"201051344000569","219011344069620",30.89,16.70,0,336.94,406.07,190.1,181.5,0.884,631606.1,631606.1,25949,0,0,0,L,1122011218,0,123.36,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430039,1634763.00
02/18/2017 10:00,2,6.004,ACTIVE,218.26,362.79,59.970,1487430004,"201051344000983","219011344069620",31.15,17.00,0,336.94,406.37,189.4,180.9,0.888,623031.4,623031.4,26149,0,0,0,L,1122011218,0,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430040,1634764.00
02/18/2017 10:00,2,6.033,ACTIVE,218.26,361.29,59.996,1487430004,"201051344001158","219011344069620",30.22,16.30,0,337.24,404.27,184.6,176.2,0.849,611306.3,611306.3,26487,0,0,0,L,1122011218,0,123.81,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430041,1634765.00
02/18/2017 10:00,2,6.090,ACTIVE,218.26,361.59,59.965,1487430004,"201051344000576","219011344069620",30.87,15.80,0,336.34,405.77,190.4,181.9,0.866,622434.4,622434.4,26031,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430042,1634766.00
02/18/2017 10:00,2,5.582,ACTIVE,213.06,366.70,59.965,1487430004,"274151322000087","219011344069620",30.04,41.30,0,332.13,382.03,169.7,161.8,0.636,824260.4,824260.4,26367,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430043,1634767.00
02/18/2017 10:15,2,6.656,ACTIVE,218.26,363.39,59.975,1487430903,"201051344000645","219011344069620",30.08,17.80,0,336.94,409.68,202.8,193.8,0.915,621719.9,621719.9,26066,0,0,0,L,1122011218,0,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430904,1634768.00
02/18/2017 10:15,2,6.076,ACTIVE,213.06,357.68,59.975,1487430903,"274151322000085","219011344069620",28.73,27.50,0,332.43,385.33,176.7,168.6,0.681,851107.4,851107.4,26082,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430905,1634769.00
02/18/2017 10:15,2,6.436,ACTIVE,217.58,363.09,59.986,1487430903,"201051344000633","219011344069620",30.28,20.30,0,336.64,407.87,197.4,188.6,0.928,610557.6,610557.6,26569,0,0,0,L,1122011218,0,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430906,1634770.00
02/18/2017 10:15,2,6.441,ACTIVE,218.93,363.69,59.970,1487430903,"201051344000469","219011344069620",30.97,15.30,0,336.04,409.98,202.1,193.1,0.946,613514.2,613514.2,26525,0,0,0,L,1122011218,0,123.59,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430907,1634771.00
02/18/2017 10:15,2,5.359,ACTIVE,215.54,357.68,59.981,1487430903,"201051344000646","219011344069620",30.89,21.50,0,330.63,394.05,167.6,159.9,0.791,608763.6,608763.6,26438,0,0,0,L,1122011218,0,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430908,1634772.00
02/18/2017 10:15,2,6.127,ACTIVE,212.83,344.45,59.970,1487430903,"274151322000052","219011344069620",29.50,31.80,0,331.53,386.53,182.9,174.6,0.707,880028.5,880028.5,25860,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430909,1634773.00
02/18/2017 10:15,2,5.365,ACTIVE,216.90,357.98,60.018,1487430903,"201051344000585","219011344069620",31.03,19.00,0,333.03,393.45,168.6,160.8,0.782,619307.4,619307.4,26596,0,0,0,L,1122011218,0,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430910,1634774.00
02/18/2017 10:15,2,5.449,ACTIVE,215.32,357.38,59.975,1487430903,"201051344001230","219011344069620",30.69,20.30,0,331.83,394.95,169.3,161.5,0.791,612256.3,612256.3,26288,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430911,1634775.00
02/18/2017 10:15,2,5.406,ACTIVE,216.67,359.18,59.996,1487430903,"201051344000582","219011344069620",30.65,17.30,0,332.73,394.95,167.8,160.0,0.756,604115.5,604115.5,26474,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430911,1634776.00
02/18/2017 10:15,2,5.500,ACTIVE,215.77,357.98,59.965,1487430903,"201051344000955","219011344069620",30.73,20.70,0,331.53,394.35,171.2,163.3,0.804,619697.3,619697.3,26403,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430912,1634777.00
02/18/2017 10:15,2,4.080,ACTIVE,213.06,442.44,59.981,1487430903,"274151322000094","219011344069620",41.29,31.30,0,412.08,480.31,169.8,161.9,0.658,724264.3,724264.3,26784,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430913,1634778.00
02/18/2017 10:15,2,6.443,ACTIVE,218.71,365.19,59.981,1487430903,"201051344000579","219011344069620",30.18,21.00,0,336.94,407.27,196.8,188.0,0.897,629080.7,629080.7,26385,0,0,0,L,1122011218,0,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430914,1634779.00
