ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 10:15,2,5.475,ACTIVE,215.54,356.78,59.986,1487430903,"201051344000890","219011344069620",30.69,21.80,0,332.43,394.35,170.2,162.4,0.782,616094.8,616094.8,26492,0,0,0,L,1122011218,0,123.81,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430915,1634780.00
02/18/2017 10:15,2,5.445,ACTIVE,216.22,357.68,59.970,1487430903,"201051344000438","219011344069620",30.95,21.30,0,331.83,394.65,170.7,162.8,0.795,617205.3,617205.3,26479,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430916,1634781.00
02/18/2017 10:15,2,5.391,ACTIVE,216.00,351.97,59.981,1487430903,"201051344000417","219011344069620",20.06,22.00,0,333.63,376.01,109.5,103.7,0.508,598897.9,598897.9,26712,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430917,1634782.00
02/18/2017 10:15,2,6.021,ACTIVE,212.83,359.18,59.970,1487430903,"274151322000083","219011344069620",29.64,32.40,0,332.13,386.23,180.5,172.3,0.720,871416.7,871416.7,25912,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430918,1634783.00
02/18/2017 10:15,2,6.467,ACTIVE,213.74,373.01,59.970,1487430903,"274151322000076","219011344069620",30.36,32.00,0,330.33,389.54,198.6,189.8,0.800,928864.2,928864.2,26012,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430919,1634784.00
02/18/2017 10:15,2,6.512,ACTIVE,217.35,361.89,59.981,1487430903,"201051344000868","219011344069620",30.59,17.00,0,336.94,408.78,201.8,192.8,0.919,611908.5,611908.5,26552,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430920,1634785.00
02/18/2017 10:15,2,6.398,ACTIVE,212.83,371.21,59.970,1487430903,"274151322000095","219011344069620",30.28,32.60,0,331.83,390.44,196.0,187.3,0.738,920057.8,920057.8,26119,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430920,1634786.00
02/18/2017 10:15,2,6.586,ACTIVE,218.48,359.48,59.981,1487430903,"201051344000988","219011344069620",19.72,15.50,0,337.84,387.74,131.6,125.1,0.601,571982.3,571982.3,26589,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430921,1634787.00
02/18/2017 10:15,2,5.443,ACTIVE,216.45,357.08,59.981,1487430903,"201051344001025","219011344069620",30.97,20.30,0,332.73,394.05,170.7,162.8,0.773,616906.3,616906.3,26667,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430922,1634788.00
02/18/2017 10:15,2,6.574,ACTIVE,218.48,363.99,59.981,1487430903,"201051344000458","219011344069620",30.30,18.30,0,336.64,409.38,201.8,192.8,0.928,622189.2,622189.2,26213,0,0,0,L,1122011218,0,124.27,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430923,1634789.00
02/18/2017 10:15,2,6.518,ACTIVE,218.93,363.69,59.959,1487430903,"201051344000853","219011344069620",30.93,16.70,0,336.34,409.08,204.0,195.0,0.941,621908.0,621908.0,26061,0,0,0,L,1122011218,0,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430924,1634790.00
02/18/2017 10:15,2,5.480,ACTIVE,215.54,357.08,59.944,1487430903,"201051344000685","219011344069620",30.63,19.80,0,332.43,393.75,170.0,162.1,0.809,617115.4,617115.4,26361,0,0,0,L,1122011218,0,124.27,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430925,1634791.00
02/18/2017 10:15,2,5.457,ACTIVE,216.67,358.28,59.981,1487430903,"201051344000917","219011344069620",30.65,19.00,0,332.13,394.05,169.4,161.6,0.795,614386.1,614386.1,26341,0,0,0,L,1122011218,0,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430926,1634792.00
02/18/2017 10:15,2,5.449,ACTIVE,215.54,357.38,59.954,1487430903,"201051344001145","219011344069620",30.61,19.00,0,332.13,394.05,168.9,161.1,0.778,621001.2,621001.2,26208,0,0,0,L,1122011218,0,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430927,1634793.00
02/18/2017 10:15,2,5.551,ACTIVE,216.67,358.28,59.975,1487430903,"201051344000651","219011344069620",30.51,17.50,0,337.54,394.95,171.6,163.7,0.787,611945.7,611945.7,26538,0,0,0,L,1122011218,0,124.49,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430928,1634794.00
02/18/2017 10:15,2,6.074,ACTIVE,213.06,357.98,59.970,1487430903,"274151322000088","219011344069620",29.40,28.50,0,331.53,386.53,180.7,172.5,0.685,835470.5,835470.5,26125,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430929,1634795.00
02/18/2017 10:15,2,4.043,ACTIVE,213.96,450.56,59.981,1487430903,"274151322000068","219011344069620",41.39,32.80,0,416.29,478.51,169.1,161.3,0.641,725012.9,725012.9,26684,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430929,1634796.00
02/18/2017 10:15,2,5.494,ACTIVE,216.22,357.98,59.986,1487430903,"201051344001135","219011344069620",30.34,18.00,0,332.13,393.75,168.7,160.9,0.782,607361.9,607361.9,26589,0,0,0,L,1122011218,0,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430930,1634797.00
02/18/2017 10:15,2,6.412,ACTIVE,216.67,363.09,59.981,1487430903,"201051344000594","219011344069620",30.49,23.00,0,331.23,407.27,198.1,189.3,0.910,624089.6,624089.6,26463,0,0,0,L,1122011218,0,123.14,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430931,1634798.00
02/18/2017 10:15,2,5.533,ACTIVE,216.67,357.98,59.986,1487430903,"201051344001203","219011344069620",30.69,19.80,0,335.74,395.55,171.9,164.0,0.800,615536.2,615536.2,26602,0,0,0,L,1122011218,0,124.49,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430932,1634799.00
02/18/2017 10:15,2,6.125,ACTIVE,212.61,364.59,59.981,1487430903,"274151322000054","219011344069620",29.00,27.80,0,331.83,387.14,179.7,171.5,0.698,852704.1,852704.1,26038,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430933,1634800.00
02/18/2017 10:15,2,6.459,ACTIVE,217.58,362.19,59.991,1487430903,"201051344000867","219011344069620",30.40,19.50,0,337.24,406.97,198.7,189.9,0.906,610735.0,610735.0,26607,0,0,0,L,1122011218,0,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430934,1634801.00
02/18/2017 10:15,2,5.473,ACTIVE,216.67,358.88,60.007,1487430903,"201051344001093","219011344069620",31.07,19.00,0,332.43,395.25,172.2,164.3,0.778,613173.9,613173.9,26441,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430935,1634802.00
02/18/2017 10:15,2,6.576,ACTIVE,218.03,363.99,59.996,1487430903,"201051344000900","219011344069620",30.87,16.70,0,335.44,410.58,205.6,196.5,0.941,630129.2,630129.2,25970,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430936,1634803.00
02/18/2017 10:15,2,6.492,ACTIVE,218.03,362.19,59.991,1487430903,"201051344000648","219011344069620",30.43,17.80,0,336.34,409.68,200.1,191.2,0.910,619637.7,619637.7,26057,0,0,0,L,1122011218,0,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430937,1634804.00
02/18/2017 10:15,2,6.477,ACTIVE,218.48,363.69,59.991,1487430903,"201051344000569","219011344069620",31.03,18.00,0,336.04,410.28,203.5,194.5,0.941,631653.1,631653.1,25950,0,0,0,L,1122011218,0,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430938,1634805.00
02/18/2017 10:15,2,6.424,ACTIVE,218.48,364.89,59.996,1487430903,"201051344000983","219011344069620",31.23,17.30,0,336.34,409.98,203.2,194.2,0.955,623078.2,623078.2,26150,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430939,1634806.00
02/18/2017 10:15,2,6.488,ACTIVE,218.71,366.10,59.996,1487430903,"201051344001158","219011344069620",30.06,18.00,0,336.64,408.18,197.5,188.7,0.924,611351.9,611351.9,26488,0,0,0,L,1122011218,0,123.81,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430940,1634807.00
02/18/2017 10:15,2,6.574,ACTIVE,218.71,364.59,59.996,1487430903,"201051344000576","219011344069620",30.53,17.00,0,336.34,409.98,203.3,194.3,0.950,622481.3,622481.3,26032,0,0,0,L,1122011218,0,124.04,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430941,1634808.00
02/18/2017 10:15,2,6.090,ACTIVE,213.06,370.30,60.002,1487430903,"274151322000087","219011344069620",29.48,44.30,0,331.83,385.03,181.8,173.5,0.663,824302.3,824302.3,26368,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487430941,1634809.00
02/18/2017 10:30,2,7.039,ACTIVE,218.48,364.89,59.959,1487431803,"201051344000645","219011344069620",30.24,18.70,0,336.04,412.68,215.4,206.0,0.968,621769.9,621769.9,26067,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431804,1634810.00
02/18/2017 10:30,2,6.488,ACTIVE,213.06,369.40,59.975,1487431803,"274151322000085","219011344069620",28.41,29.30,0,331.53,388.04,186.7,178.3,0.712,851150.7,851150.7,26083,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431805,1634811.00
02/18/2017 10:30,2,6.887,ACTIVE,217.58,363.99,59.981,1487431803,"201051344000633","219011344069620",30.06,21.30,0,335.14,411.48,209.5,200.3,0.990,610606.2,610606.2,26570,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431806,1634812.00
02/18/2017 10:30,2,6.973,ACTIVE,218.93,368.20,60.034,1487431803,"201051344000469","219011344069620",30.38,16.30,0,335.44,412.98,214.4,205.0,0.981,613564.0,613564.0,26526,0,0,0,L,1122011218,0,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431807,1634813.00
02/18/2017 10:30,2,5.846,ACTIVE,215.54,355.88,60.012,1487431803,"201051344000646","219011344069620",30.34,22.80,0,330.63,397.96,179.4,171.3,0.844,608805.0,608805.0,26439,0,0,0,L,1122011218,0,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431808,1634814.00
02/18/2017 10:30,2,6.506,ACTIVE,213.06,367.30,59.970,1487431803,"274151322000052","219011344069620",29.46,34.30,0,330.33,388.94,194.2,185.5,0.760,880073.5,880073.5,25861,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431809,1634815.00
02/18/2017 10:30,2,5.848,ACTIVE,216.67,360.38,59.996,1487431803,"201051344000585","219011344069620",30.55,20.30,0,332.13,397.05,180.8,172.6,0.844,619349.1,619349.1,26597,0,0,0,L,1122011218,0,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431810,1634816.00
02/18/2017 10:30,2,5.854,ACTIVE,214.87,357.08,59.986,1487431803,"201051344001230","219011344069620",30.63,20.70,0,330.93,398.26,181.7,173.4,0.866,612298.1,612298.1,26289,0,0,0,L,1122011218,0,123.36,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431811,1634817.00
02/18/2017 10:30,2,5.828,ACTIVE,216.90,360.08,60.039,1487431803,"201051344000582","219011344069620",30.38,18.00,0,332.13,398.56,179.3,171.1,0.809,604156.9,604156.9,26475,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431811,1634818.00
02/18/2017 10:30,2,5.922,ACTIVE,215.54,359.48,60.007,1487431803,"201051344000955","219011344069620",30.43,21.50,0,331.53,398.26,182.7,174.4,0.866,619739.5,619739.5,26404,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431812,1634819.00
02/18/2017 10:30,2,4.312,ACTIVE,213.06,449.05,60.012,1487431803,"274151322000094","219011344069620",41.15,32.40,0,413.89,478.51,180.5,172.3,0.707,724306.1,724306.1,26785,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431813,1634820.00
02/18/2017 10:30,2,6.865,ACTIVE,219.16,366.40,60.007,1487431803,"201051344000579","219011344069620",30.10,22.00,0,336.34,411.18,209.1,199.9,0.977,629129.2,629129.2,26386,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431814,1634821.00
02/18/2017 10:30,2,5.881,ACTIVE,215.32,357.68,60.002,1487431803,"201051344000890","219011344069620",30.53,22.80,0,330.63,398.26,181.8,173.6,0.840,616136.8,616136.8,26493,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431815,1634822.00
02/18/2017 10:30,2,5.891,ACTIVE,216.00,358.88,60.034,1487431803,"201051344000438","219011344069620",30.51,22.00,0,331.23,398.26,182.1,173.8,0.849,617247.4,617247.4,26480,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431816,1634823.00
02/18/2017 10:30,2,5.828,ACTIVE,215.77,353.77,60.007,1487431803,"201051344000417","219011344069620",19.80,23.00,0,333.33,378.42,116.8,110.8,0.552,598924.7,598924.7,26713,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431817,1634824.00
02/18/2017 10:30,2,6.430,ACTIVE,212.61,364.89,60.012,1487431803,"274151322000083","219011344069620",29.44,34.30,0,331.53,388.94,191.7,183.1,0.769,871461.1,871461.1,25913,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431818,1634825.00
02/18/2017 10:30,2,6.848,ACTIVE,214.19,352.87,60.002,1487431803,"274151322000076","219011344069620",30.42,34.00,0,330.63,391.94,210.7,201.5,0.822,928913.2,928913.2,26013,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431819,1634826.00
02/18/2017 10:30,2,6.928,ACTIVE,217.35,364.29,60.012,1487431803,"201051344000868","219011344069620",30.51,18.70,0,336.64,412.68,214.0,204.6,0.972,611958.2,611958.2,26553,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431820,1634827.00
02/18/2017 10:30,2,6.818,ACTIVE,213.29,350.77,60.018,1487431803,"274151322000095","219011344069620",30.18,34.80,0,330.63,392.85,208.3,199.1,0.778,920106.1,920106.1,26120,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431821,1634828.00
02/18/2017 10:30,2,7.039,ACTIVE,218.93,360.99,60.018,1487431803,"201051344000988","219011344069620",19.64,16.30,0,337.54,390.14,140.1,133.3,0.645,572014.7,572014.7,26590,0,0,0,L,1122011218,0,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431822,1634829.00
02/18/2017 10:30,2,5.893,ACTIVE,216.00,359.48,60.002,1487431803,"201051344001025","219011344069620",30.67,21.30,0,331.53,397.96,183.0,174.7,0.831,616948.5,616948.5,26668,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431823,1634830.00
02/18/2017 10:30,2,6.920,ACTIVE,218.93,367.30,60.023,1487431803,"201051344000458","219011344069620",30.69,20.00,0,336.34,412.68,215.1,205.7,1.030,622239.0,622239.0,26214,0,0,0,L,1122011218,0,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431824,1634831.00
02/18/2017 10:30,2,7.033,ACTIVE,219.16,368.20,60.018,1487431803,"201051344000853","219011344069620",30.53,18.00,0,335.74,414.79,217.6,208.1,1.003,621958.4,621958.4,26062,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431824,1634832.00
02/18/2017 10:30,2,5.863,ACTIVE,215.09,358.28,60.012,1487431803,"201051344000685","219011344069620",30.59,20.70,0,330.93,397.66,181.6,173.4,0.866,617157.4,617157.4,26362,0,0,0,L,1122011218,0,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431825,1634833.00
02/18/2017 10:30,2,5.867,ACTIVE,216.45,359.48,60.012,1487431803,"201051344000917","219011344069620",30.51,20.30,0,332.13,397.96,181.3,173.1,0.853,614428.0,614428.0,26342,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431826,1634834.00
02/18/2017 10:30,2,5.826,ACTIVE,215.32,357.98,60.018,1487431803,"201051344001145","219011344069620",30.67,19.80,0,331.53,397.66,180.9,172.6,0.826,621043.0,621043.0,26209,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431827,1634835.00
02/18/2017 10:30,2,5.973,ACTIVE,216.45,359.78,60.007,1487431803,"201051344000651","219011344069620",30.40,17.80,0,336.64,400.36,183.9,175.6,0.835,611988.0,611988.0,26539,0,0,0,L,1122011218,0,124.27,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431828,1634836.00
02/18/2017 10:30,2,6.463,ACTIVE,213.06,369.70,59.996,1487431803,"274151322000088","219011344069620",29.24,30.00,0,331.53,388.94,191.3,182.7,0.720,835514.9,835514.9,26126,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431829,1634837.00
02/18/2017 10:30,2,4.361,ACTIVE,213.96,454.46,60.002,1487431803,"274151322000068","219011344069620",40.97,35.00,0,409.68,475.80,181.7,173.4,0.689,725054.7,725054.7,26685,0,0,0,L,1151911521,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431830,1634838.00
02/18/2017 10:30,2,5.840,ACTIVE,216.00,358.58,60.002,1487431803,"201051344001135","219011344069620",30.57,18.70,0,331.23,396.75,180.9,172.7,0.844,607403.7,607403.7,26590,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431831,1634839.00
02/18/2017 10:30,2,6.916,ACTIVE,216.67,363.39,60.002,1487431803,"201051344000594","219011344069620",30.00,25.30,0,332.43,411.78,210.0,200.8,0.963,624138.4,624138.4,26464,0,0,0,L,1122011218,0,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431832,1634840.00
02/18/2017 10:30,2,5.924,ACTIVE,216.67,360.08,60.002,1487431803,"201051344001203","219011344069620",30.65,21.30,0,335.14,400.06,183.8,175.5,0.862,615578.7,615578.7,26603,0,0,0,L,1122011218,0,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431833,1634841.00
02/18/2017 10:30,2,6.492,ACTIVE,213.06,348.96,60.002,1487431803,"274151322000054","219011344069620",28.94,29.30,0,331.23,389.54,190.2,181.7,0.734,852748.2,852748.2,26039,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431834,1634842.00
02/18/2017 10:30,2,6.844,ACTIVE,217.58,363.99,59.996,1487431803,"201051344000867","219011344069620",30.49,20.30,0,337.54,411.78,211.3,202.0,0.963,610784.1,610784.1,26608,0,0,0,L,1122011218,0,123.81,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431835,1634843.00
02/18/2017 10:30,2,5.947,ACTIVE,216.45,358.58,60.023,1487431803,"201051344001093","219011344069620",30.59,20.30,0,332.43,398.56,184.2,175.8,0.840,613216.4,613216.4,26442,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431836,1634844.00
02/18/2017 10:30,2,7.039,ACTIVE,218.26,367.30,59.996,1487431803,"201051344000900","219011344069620",30.57,17.30,0,334.84,414.49,217.9,208.4,0.986,630179.8,630179.8,25971,0,0,0,L,1122011218,0,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431837,1634845.00
02/18/2017 10:30,2,6.898,ACTIVE,218.03,364.29,59.991,1487431803,"201051344000648","219011344069620",30.43,18.70,0,335.74,413.29,212.5,203.1,0.972,619687.1,619687.1,26058,0,0,0,L,1122011218,0,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431837,1634846.00
02/18/2017 10:30,2,6.998,ACTIVE,218.48,368.50,59.996,1487431803,"201051344000569","219011344069620",30.49,19.00,0,334.84,413.59,216.2,206.7,0.977,631703.3,631703.3,25951,0,0,0,L,1122011218,0,123.81,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431838,1634847.00
02/18/2017 10:30,2,6.914,ACTIVE,218.71,364.59,60.007,1487431803,"201051344000983","219011344069620",30.81,18.00,0,335.14,414.19,215.7,206.3,1.003,623128.3,623128.3,26151,0,0,0,L,1122011218,0,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431839,1634848.00
02/18/2017 10:30,2,6.904,ACTIVE,218.93,365.19,59.996,1487431803,"201051344001158","219011344069620",30.02,19.50,0,335.44,411.48,209.6,200.4,0.972,611400.6,611400.6,26489,0,0,0,L,1122011218,0,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431840,1634849.00
02/18/2017 10:30,2,7.006,ACTIVE,218.93,366.40,59.996,1487431803,"201051344000576","219011344069620",30.45,17.80,0,335.44,412.98,216.1,206.6,0.986,622531.4,622531.4,26033,0,0,0,L,1122011218,0,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431841,1634850.00
02/18/2017 10:30,2,6.424,ACTIVE,213.29,360.99,59.986,1487431803,"274151322000087","219011344069620",29.62,47.00,0,331.23,387.14,192.6,184.0,0.716,824346.9,824346.9,26369,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487431842,1634851.00
02/18/2017 10:45,2,7.445,ACTIVE,219.39,368.50,59.986,1487432704,"201051344000645","219011344069620",30.14,20.00,0,335.14,415.39,227.2,217.3,1.021,621822.8,621822.8,26068,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432705,1634852.00
02/18/2017 10:45,2,6.826,ACTIVE,213.74,357.08,59.986,1487432704,"274151322000085","219011344069620",28.35,30.00,0,330.33,389.24,196.0,187.3,0.747,851196.5,851196.5,26084,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432706,1634853.00
02/18/2017 10:45,2,7.328,ACTIVE,218.48,369.40,59.991,1487432704,"201051344000633","219011344069620",29.82,22.50,0,334.84,414.49,221.3,211.7,1.039,610657.9,610657.9,26571,0,0,0,L,1122011218,0,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432707,1634854.00
02/18/2017 10:45,2,7.316,ACTIVE,219.84,369.70,59.996,1487432704,"201051344000469","219011344069620",30.51,16.70,0,334.24,416.59,226.1,216.3,1.047,613616.8,613616.8,26527,0,0,0,L,1122011218,0,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432708,1634855.00
02/18/2017 10:45,2,6.160,ACTIVE,216.22,362.19,60.012,1487432704,"201051344000646","219011344069620",30.53,23.50,0,330.63,401.26,190.5,181.9,0.888,608849.2,608849.2,26440,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432708,1634856.00
02/18/2017 10:45,2,6.777,ACTIVE,213.74,378.12,60.023,1487432704,"274151322000052","219011344069620",29.70,36.00,0,329.13,391.04,203.9,194.9,0.795,880121.2,880121.2,25862,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432709,1634857.00
02/18/2017 10:45,2,6.240,ACTIVE,217.13,361.29,59.991,1487432704,"201051344000585","219011344069620",30.42,20.70,0,333.93,405.77,192.3,183.6,0.893,619393.7,619393.7,26598,0,0,0,L,1122011218,0,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432710,1634858.00
02/18/2017 10:45,2,6.182,ACTIVE,215.77,360.08,59.996,1487432704,"201051344001230","219011344069620",30.67,23.00,0,330.63,400.96,192.1,183.5,0.893,612342.7,612342.7,26290,0,0,0,L,1122011218,0,124.04,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432711,1634859.00
02/18/2017 10:45,2,6.152,ACTIVE,217.35,362.79,60.002,1487432704,"201051344000582","219011344069620",30.55,19.80,0,332.73,406.97,190.3,181.8,0.853,604201.1,604201.1,26476,0,0,0,L,1122011218,0,124.27,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432712,1634860.00
02/18/2017 10:45,2,6.305,ACTIVE,216.00,359.48,59.996,1487432704,"201051344000955","219011344069620",30.28,22.50,0,331.23,401.56,193.1,184.5,0.910,619784.5,619784.5,26405,0,0,0,L,1122011218,0,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432713,1634861.00
02/18/2017 10:45,2,4.592,ACTIVE,213.51,454.76,60.002,1487432704,"274151322000094","219011344069620",40.97,33.80,0,413.59,481.51,190.6,182.1,0.725,724350.5,724350.5,26786,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432714,1634862.00
02/18/2017 10:45,2,7.342,ACTIVE,219.61,367.30,59.996,1487432704,"201051344000579","219011344069620",29.60,23.00,0,335.74,416.89,220.0,210.4,1.025,629180.6,629180.6,26387,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432715,1634863.00
02/18/2017 10:45,2,6.266,ACTIVE,216.00,360.08,59.996,1487432704,"201051344000890","219011344069620",30.34,24.30,0,331.23,401.86,192.5,183.8,0.879,616181.5,616181.5,26494,0,0,0,L,1122011218,0,124.04,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432716,1634864.00
02/18/2017 10:45,2,6.174,ACTIVE,216.67,360.69,60.023,1487432704,"201051344000438","219011344069620",30.81,22.50,0,331.83,405.47,192.5,183.8,0.897,617292.3,617292.3,26481,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432717,1634865.00
02/18/2017 10:45,2,6.172,ACTIVE,216.45,354.67,60.018,1487432704,"201051344000417","219011344069620",19.78,23.30,0,332.13,381.12,123.6,117.4,0.583,598953.2,598953.2,26714,0,0,0,L,1122011218,0,123.81,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432718,1634866.00
02/18/2017 10:45,2,6.766,ACTIVE,213.06,353.17,59.991,1487432704,"274151322000083","219011344069620",29.48,35.80,0,329.43,390.74,201.8,192.9,0.804,871508.2,871508.2,25914,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432719,1634867.00
02/18/2017 10:45,2,7.252,ACTIVE,214.87,367.30,60.002,1487432704,"274151322000076","219011344069620",30.20,35.20,0,330.33,394.65,221.4,211.8,0.862,928965.0,928965.0,26014,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432720,1634868.00
02/18/2017 10:45,2,7.359,ACTIVE,218.03,364.89,59.975,1487432704,"201051344000868","219011344069620",30.34,17.80,0,335.44,416.29,226.0,216.2,1.021,612011.0,612011.0,26554,0,0,0,L,1122011218,0,123.81,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432720,1634869.00
02/18/2017 10:45,2,7.240,ACTIVE,213.29,351.67,59.996,1487432704,"274151322000095","219011344069620",29.96,35.80,0,329.43,395.25,219.6,210.0,0.840,920157.3,920157.3,26121,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432721,1634870.00
02/18/2017 10:45,2,7.418,ACTIVE,219.61,362.19,59.981,1487432704,"201051344000988","219011344069620",19.64,16.70,0,336.94,392.85,147.6,140.6,0.681,572049.0,572049.0,26591,0,0,0,L,1122011218,0,124.49,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432722,1634871.00
02/18/2017 10:45,2,6.283,ACTIVE,216.90,361.89,59.991,1487432704,"201051344001025","219011344069620",30.47,21.80,0,332.73,405.47,193.8,185.2,0.879,616993.6,616993.6,26669,0,0,0,L,1122011218,0,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432723,1634872.00
02/18/2017 10:45,2,7.330,ACTIVE,219.61,368.50,59.970,1487432704,"201051344000458","219011344069620",30.45,20.70,0,335.44,415.69,226.0,216.2,1.052,622291.8,622291.8,26215,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432724,1634873.00
02/18/2017 10:45,2,7.270,ACTIVE,219.84,367.60,60.002,1487432704,"201051344000853","219011344069620",31.01,18.70,0,335.44,421.40,228.2,218.3,1.056,622011.9,622011.9,26063,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432725,1634874.00
02/18/2017 10:45,2,6.260,ACTIVE,215.77,362.19,59.996,1487432704,"201051344000685","219011344069620",30.38,21.30,0,331.53,400.96,192.4,183.8,0.915,617202.2,617202.2,26363,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432726,1634875.00
02/18/2017 10:45,2,6.219,ACTIVE,216.90,361.29,59.981,1487432704,"201051344000917","219011344069620",30.59,21.30,0,332.43,406.07,192.7,184.0,0.906,614472.8,614472.8,26343,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432727,1634876.00
02/18/2017 10:45,2,6.178,ACTIVE,216.00,360.08,59.996,1487432704,"201051344001145","219011344069620",30.67,19.80,0,331.53,401.56,191.8,183.2,0.884,621087.5,621087.5,26210,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432728,1634877.00
02/18/2017 10:45,2,6.275,ACTIVE,217.35,361.59,59.959,1487432704,"201051344000651","219011344069620",30.53,18.70,0,336.64,406.67,194.1,185.4,0.879,612033.2,612033.2,26540,0,0,0,L,1122011218,0,124.72,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432729,1634878.00
02/18/2017 10:45,2,6.844,ACTIVE,213.51,354.07,59.996,1487432704,"274151322000088","219011344069620",29.04,31.30,0,330.03,390.74,201.0,192.1,0.765,835561.9,835561.9,26127,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432729,1634879.00
02/18/2017 10:45,2,4.605,ACTIVE,214.64,452.66,59.986,1487432704,"274151322000068","219011344069620",40.95,35.80,0,408.18,477.01,190.8,182.2,0.720,725099.0,725099.0,26686,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432730,1634880.00
02/18/2017 10:45,2,6.250,ACTIVE,216.90,361.59,59.996,1487432704,"201051344001135","219011344069620",30.20,19.30,0,331.83,405.77,191.0,182.5,0.884,607448.1,607448.1,26591,0,0,0,L,1122011218,0,124.27,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432731,1634881.00
02/18/2017 10:45,2,7.287,ACTIVE,217.35,364.59,59.991,1487432704,"201051344000594","219011344069620",30.10,25.80,0,336.04,415.99,222.1,212.4,1.012,624190.2,624190.2,26465,0,0,0,L,1122011218,0,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432732,1634882.00
02/18/2017 10:45,2,6.312,ACTIVE,216.90,361.29,59.991,1487432704,"201051344001203","219011344069620",30.47,22.00,0,337.54,407.27,194.9,186.2,0.915,615623.9,615623.9,26604,0,0,0,L,1122011218,0,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432733,1634883.00
02/18/2017 10:45,2,6.861,ACTIVE,213.74,371.81,59.975,1487432704,"274151322000054","219011344069620",28.71,31.30,0,330.03,390.44,199.2,190.4,0.756,852794.8,852794.8,26040,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432734,1634884.00
02/18/2017 10:45,2,7.346,ACTIVE,218.48,367.90,59.991,1487432704,"201051344000867","219011344069620",29.98,21.80,0,336.64,414.79,222.9,213.2,1.016,610836.2,610836.2,26609,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432735,1634885.00
02/18/2017 10:45,2,6.152,ACTIVE,216.90,363.69,59.991,1487432704,"201051344001093","219011344069620",31.15,20.70,0,332.73,406.97,193.9,185.3,0.879,613261.7,613261.7,26443,0,0,0,L,1122011218,0,124.27,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432736,1634886.00
02/18/2017 10:45,2,7.375,ACTIVE,219.16,367.90,59.996,1487432704,"201051344000900","219011344069620",30.77,18.70,0,333.93,416.89,229.9,219.9,1.034,630233.5,630233.5,25972,0,0,0,L,1122011218,0,124.72,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432737,1634887.00
02/18/2017 10:45,2,7.330,ACTIVE,218.93,366.70,59.986,1487432704,"201051344000648","219011344069620",30.18,19.30,0,334.54,416.89,223.8,214.1,1.012,619739.4,619739.4,26059,0,0,0,L,1122011218,0,124.04,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432738,1634888.00
02/18/2017 10:45,2,7.252,ACTIVE,219.39,366.40,59.991,1487432704,"201051344000569","219011344069620",30.95,19.50,0,334.24,416.59,227.2,217.4,1.047,631756.5,631756.5,25952,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432739,1634889.00
02/18/2017 10:45,2,7.324,ACTIVE,219.61,368.80,59.986,1487432704,"201051344000983","219011344069620",30.61,18.30,0,334.24,416.59,226.9,217.1,1.056,623181.4,623181.4,26152,0,0,0,L,1122011218,0,124.72,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432740,1634890.00
02/18/2017 10:45,2,7.283,ACTIVE,219.84,368.20,59.986,1487432704,"201051344001158","219011344069620",29.98,19.80,0,334.84,414.79,221.1,211.4,1.016,611452.2,611452.2,26490,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432741,1634891.00
02/18/2017 10:45,2,7.400,ACTIVE,219.61,368.80,59.996,1487432704,"201051344000576","219011344069620",30.30,17.80,0,334.24,419.90,227.0,217.2,1.034,622584.4,622584.4,26034,0,0,0,L,1122011218,0,124.72,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432742,1634892.00
02/18/2017 10:45,2,6.834,ACTIVE,213.51,360.69,59.981,1487432704,"274151322000087","219011344069620",29.22,49.00,0,330.63,388.64,202.1,193.2,0.751,824394.1,824394.1,26370,0,0,0,L,1151911521,0,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487432743,1634893.00
02/18/2017 11:00,2,7.764,ACTIVE,219.61,370.00,59.970,1487433603,"201051344000645","219011344069620",30.04,20.00,0,335.14,422.60,236.2,226.1,1.065,621878.1,621878.1,26069,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433605,1634894.00
02/18/2017 11:00,2,7.207,ACTIVE,213.96,352.27,59.970,1487433603,"274151322000085","219011344069620",27.69,31.50,0,330.33,390.74,201.8,192.9,0.765,851243.9,851243.9,26085,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433606,1634895.00
02/18/2017 11:00,2,7.570,ACTIVE,218.71,367.90,59.970,1487433603,"201051344000633","219011344069620",30.08,23.00,0,333.93,416.59,230.6,220.6,1.083,610711.8,610711.8,26572,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433607,1634896.00
02/18/2017 11:00,2,7.605,ACTIVE,220.06,370.90,59.986,1487433603,"201051344000469","219011344069620",30.59,17.50,0,334.24,423.50,235.5,225.3,1.083,613671.9,613671.9,26528,0,0,0,L,1122011218,0,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433608,1634897.00
02/18/2017 11:00,2,6.514,ACTIVE,216.22,360.69,59.975,1487433603,"201051344000646","219011344069620",30.16,24.50,0,330.63,403.37,198.8,190.0,0.928,608895.5,608895.5,26441,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433609,1634898.00
02/18/2017 11:00,2,7.180,ACTIVE,214.19,363.69,59.975,1487433603,"274151322000052","219011344069620",29.12,37.50,0,329.73,393.15,211.7,202.4,0.826,880170.7,880170.7,25863,0,0,0,L,1151911521,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433609,1634899.00
02/18/2017 11:00,2,6.533,ACTIVE,217.58,362.49,59.991,1487433603,"201051344000585","219011344069620",30.40,21.50,0,337.54,408.18,201.1,192.1,0.932,619440.6,619440.6,26599,0,0,0,L,1122011218,0,124.04,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433610,1634900.00
02/18/2017 11:00,2,6.527,ACTIVE,215.77,359.78,59.965,1487433603,"201051344001230","219011344069620",30.38,22.50,0,330.03,403.37,200.7,191.8,0.910,612389.5,612389.5,26291,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433611,1634901.00
02/18/2017 11:00,2,6.523,ACTIVE,217.58,363.39,59.975,1487433603,"201051344000582","219011344069620",30.14,19.50,0,336.94,409.38,199.0,190.2,0.902,604247.5,604247.5,26477,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433612,1634902.00
02/18/2017 11:00,2,6.537,ACTIVE,216.22,361.29,59.991,1487433603,"201051344000955","219011344069620",30.38,23.50,0,331.23,403.37,201.0,192.1,0.946,619831.5,619831.5,26406,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433613,1634903.00
02/18/2017 11:00,2,4.842,ACTIVE,214.19,434.93,60.012,1487433603,"274151322000094","219011344069620",40.41,34.30,0,409.98,478.51,198.1,189.3,0.769,724396.8,724396.8,26787,0,0,0,L,1151911521,0,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433614,1634904.00
02/18/2017 11:00,2,7.637,ACTIVE,220.29,369.10,59.975,1487433603,"201051344000579","219011344069620",29.64,23.00,0,336.34,421.40,229.2,219.3,1.069,629234.2,629234.2,26388,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433615,1634905.00
02/18/2017 11:00,2,6.523,ACTIVE,215.77,360.69,59.986,1487433603,"201051344000890","219011344069620",30.43,24.80,0,330.93,403.37,201.1,192.1,0.928,616228.4,616228.4,26495,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433616,1634906.00
02/18/2017 11:00,2,6.578,ACTIVE,216.45,362.49,59.981,1487433603,"201051344000438","219011344069620",30.20,22.80,0,333.63,407.57,200.9,192.0,0.928,617339.1,617339.1,26482,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433617,1634907.00
02/18/2017 11:00,2,6.449,ACTIVE,216.45,356.18,59.986,1487433603,"201051344000417","219011344069620",19.76,24.30,0,333.63,382.63,129.1,122.7,0.601,598983.2,598983.2,26715,0,0,0,L,1122011218,0,123.81,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433618,1634908.00
02/18/2017 11:00,2,7.082,ACTIVE,213.96,366.10,60.002,1487433603,"274151322000083","219011344069620",29.16,37.80,0,329.43,392.55,209.1,199.9,0.831,871557.2,871557.2,25915,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433618,1634909.00
02/18/2017 11:00,2,7.607,ACTIVE,215.09,356.48,60.023,1487433603,"274151322000076","219011344069620",29.80,37.80,0,330.03,400.06,229.4,219.5,0.902,929018.8,929018.8,26015,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433619,1634910.00
02/18/2017 11:00,2,7.744,ACTIVE,218.48,366.70,59.970,1487433603,"201051344000868","219011344069620",30.04,19.00,0,333.63,418.70,235.4,225.3,1.092,612066.0,612066.0,26555,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433620,1634911.00
02/18/2017 11:00,2,7.562,ACTIVE,213.51,372.11,59.965,1487433603,"274151322000095","219011344069620",29.70,37.50,0,328.52,396.45,227.4,217.5,0.849,920210.5,920210.5,26122,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433621,1634912.00
02/18/2017 11:00,2,7.623,ACTIVE,220.06,362.79,60.002,1487433603,"201051344000988","219011344069620",19.86,18.00,0,337.84,398.56,153.4,146.1,0.703,572084.8,572084.8,26592,0,0,0,L,1122011218,0,124.72,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433622,1634913.00
02/18/2017 11:00,2,6.566,ACTIVE,217.13,361.59,59.981,1487433603,"201051344001025","219011344069620",30.51,22.30,0,332.43,407.87,202.8,193.8,0.915,617040.9,617040.9,26670,0,0,0,L,1122011218,0,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433623,1634914.00
02/18/2017 11:00,2,7.684,ACTIVE,220.06,369.40,59.975,1487433603,"201051344000458","219011344069620",30.26,21.30,0,335.74,422.60,235.4,225.3,1.092,622346.9,622346.9,26216,0,0,0,L,1122011218,0,125.17,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433624,1634915.00
02/18/2017 11:00,2,7.736,ACTIVE,220.52,371.81,59.970,1487433603,"201051344000853","219011344069620",30.43,19.50,0,336.34,425.31,238.4,228.2,1.083,622067.7,622067.7,26064,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433625,1634916.00
02/18/2017 11:00,2,6.592,ACTIVE,216.00,361.59,59.991,1487433603,"201051344000685","219011344069620",30.14,21.50,0,331.23,403.37,201.0,192.1,0.955,617249.1,617249.1,26364,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433626,1634917.00
02/18/2017 11:00,2,6.520,ACTIVE,217.13,362.19,59.970,1487433603,"201051344000917","219011344069620",30.49,21.80,0,334.84,408.78,201.3,192.4,0.955,614519.7,614519.7,26344,0,0,0,L,1122011218,0,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433627,1634918.00
02/18/2017 11:00,2,6.527,ACTIVE,216.00,360.08,60.002,1487433603,"201051344001145","219011344069620",30.32,20.70,0,330.93,406.37,200.3,191.4,0.924,621134.2,621134.2,26211,0,0,0,L,1122011218,0,123.81,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433628,1634919.00
02/18/2017 11:00,2,6.629,ACTIVE,217.35,362.79,59.996,1487433603,"201051344000651","219011344069620",30.24,19.50,0,338.14,409.68,202.9,193.9,0.919,612080.5,612080.5,26541,0,0,0,L,1122011218,0,124.72,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433628,1634920.00
02/18/2017 11:00,2,7.078,ACTIVE,214.19,377.82,59.981,1487433603,"274151322000088","219011344069620",29.10,32.80,0,329.73,392.25,208.7,199.5,0.791,835610.8,835610.8,26128,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433629,1634921.00
