ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 11:00,2,4.674,ACTIVE,215.09,458.97,59.996,1487433603,"274151322000068","219011344069620",41.41,37.50,0,411.18,477.31,196.4,187.6,0.751,725145.2,725145.2,26687,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433630,1634922.00
02/18/2017 11:00,2,6.504,ACTIVE,216.90,360.99,59.981,1487433603,"201051344001135","219011344069620",30.43,21.30,0,336.94,407.27,200.4,191.5,0.924,607494.7,607494.7,26592,0,0,0,L,1122011218,0,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433631,1634923.00
02/18/2017 11:00,2,7.680,ACTIVE,217.80,370.00,60.023,1487433603,"201051344000594","219011344069620",29.70,27.00,0,334.54,418.39,230.9,221.0,1.052,624244.2,624244.2,26466,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433632,1634924.00
02/18/2017 11:00,2,6.576,ACTIVE,217.35,361.59,59.981,1487433603,"201051344001203","219011344069620",30.55,22.80,0,337.54,409.08,203.5,194.5,0.955,615671.4,615671.4,26605,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433633,1634925.00
02/18/2017 11:00,2,7.117,ACTIVE,214.19,355.28,59.981,1487433603,"274151322000054","219011344069620",28.61,32.20,0,329.43,393.15,206.2,197.1,0.809,852843.1,852843.1,26041,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433634,1634926.00
02/18/2017 11:00,2,7.605,ACTIVE,218.93,366.10,59.975,1487433603,"201051344000867","219011344069620",30.16,22.50,0,335.14,417.19,232.2,222.2,1.052,610890.5,610890.5,26610,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433635,1634927.00
02/18/2017 11:00,2,6.551,ACTIVE,217.35,362.79,59.981,1487433603,"201051344001093","219011344069620",30.61,21.80,0,337.24,409.08,203.1,194.1,0.919,613309.0,613309.0,26444,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433636,1634928.00
02/18/2017 11:00,2,7.805,ACTIVE,219.61,370.00,59.981,1487433603,"201051344000900","219011344069620",30.32,18.70,0,333.93,423.81,239.6,229.4,1.078,630289.6,630289.6,25973,0,0,0,L,1122011218,0,124.94,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433637,1634929.00
02/18/2017 11:00,2,7.641,ACTIVE,219.39,370.00,60.023,1487433603,"201051344000648","219011344069620",30.16,20.70,0,334.24,421.70,233.2,223.2,1.052,619793.9,619793.9,26060,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433638,1634930.00
02/18/2017 11:00,2,7.760,ACTIVE,220.06,370.90,59.981,1487433603,"201051344000569","219011344069620",30.14,21.00,0,333.93,423.50,236.8,226.6,1.087,631811.9,631811.9,25953,0,0,0,L,1122011218,0,124.49,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433639,1634931.00
02/18/2017 11:00,2,7.652,ACTIVE,220.29,370.90,59.981,1487433603,"201051344000983","219011344069620",30.51,19.30,0,334.54,422.60,236.4,226.3,1.096,623236.8,623236.8,26153,0,0,0,L,1122011218,0,125.17,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433640,1634932.00
02/18/2017 11:00,2,7.674,ACTIVE,220.52,370.60,59.991,1487433603,"201051344001158","219011344069620",29.60,21.50,0,335.14,421.70,229.8,219.9,1.056,611506.0,611506.0,26491,0,0,0,L,1122011218,0,124.94,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433641,1634933.00
02/18/2017 11:00,2,7.680,ACTIVE,220.06,372.11,60.018,1487433603,"201051344000576","219011344069620",30.38,19.50,0,334.84,424.41,236.2,226.0,1.078,622639.7,622639.7,26035,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433641,1634934.00
02/18/2017 11:00,2,7.172,ACTIVE,214.64,372.11,59.975,1487433603,"274151322000087","219011344069620",28.90,51.30,0,330.63,390.74,209.8,200.6,0.769,824443.2,824443.2,26371,0,0,0,L,1151911521,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487433642,1634935.00
02/18/2017 11:15,2,8.096,ACTIVE,219.84,370.30,59.944,1487434503,"201051344000645","219011344069620",29.90,21.00,0,336.04,424.41,245.0,234.5,1.096,621935.5,621935.5,26070,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434504,1634936.00
02/18/2017 11:15,2,7.461,ACTIVE,214.64,356.18,59.933,1487434503,"274151322000085","219011344069620",27.71,33.50,0,330.33,393.15,209.1,199.9,0.800,851293.0,851293.0,26086,0,0,0,L,1151911521,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434505,1634937.00
02/18/2017 11:15,2,7.881,ACTIVE,218.93,368.80,59.954,1487434503,"201051344000633","219011344069620",30.00,23.50,0,333.93,420.20,239.4,229.2,1.118,610767.9,610767.9,26573,0,0,0,L,1122011218,0,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434506,1634938.00
02/18/2017 11:15,2,7.861,ACTIVE,220.52,372.41,59.954,1487434503,"201051344000469","219011344069620",30.73,17.80,0,336.04,425.91,244.4,234.0,1.131,613729.2,613729.2,26529,0,0,0,L,1122011218,0,124.72,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434507,1634939.00
02/18/2017 11:15,2,6.824,ACTIVE,216.45,361.59,59.954,1487434503,"201051344000646","219011344069620",29.98,25.00,0,329.43,409.38,207.1,198.0,0.972,608943.8,608943.8,26442,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434508,1634940.00
02/18/2017 11:15,2,7.486,ACTIVE,214.64,361.89,59.986,1487434503,"274151322000052","219011344069620",28.96,38.80,0,329.73,397.66,219.6,210.0,0.862,880222.2,880222.2,25864,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434509,1634941.00
02/18/2017 11:15,2,6.832,ACTIVE,217.58,363.99,59.949,1487434503,"201051344000585","219011344069620",30.36,22.80,0,336.94,411.48,210.1,200.9,0.972,619489.6,619489.6,26600,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434510,1634942.00
02/18/2017 11:15,2,6.760,ACTIVE,216.00,360.38,59.949,1487434503,"201051344001230","219011344069620",30.55,22.80,0,329.13,405.47,209.1,199.9,0.963,612438.4,612438.4,26292,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434511,1634943.00
02/18/2017 11:15,2,6.734,ACTIVE,217.80,363.69,59.959,1487434503,"201051344000582","219011344069620",30.47,20.70,0,337.24,413.29,207.7,198.5,0.932,604296.0,604296.0,26478,0,0,0,L,1122011218,0,124.49,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434512,1634944.00
02/18/2017 11:15,2,6.744,ACTIVE,216.45,361.59,59.922,1487434503,"201051344000955","219011344069620",30.61,23.30,0,331.53,406.67,209.0,199.8,0.981,619880.5,619880.5,26407,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434513,1634945.00
02/18/2017 11:15,2,4.926,ACTIVE,214.41,462.58,59.954,1487434503,"274151322000094","219011344069620",41.37,35.40,0,409.98,479.41,205.4,196.3,0.795,724445.0,724445.0,26788,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434513,1634946.00
02/18/2017 11:15,2,7.906,ACTIVE,220.52,368.80,59.954,1487434503,"201051344000579","219011344069620",29.72,24.50,0,339.04,425.01,237.8,227.6,1.114,629290.0,629290.0,26389,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434514,1634947.00
02/18/2017 11:15,2,6.842,ACTIVE,216.00,360.99,59.917,1487434503,"201051344000890","219011344069620",30.22,25.50,0,330.93,406.37,209.3,200.1,0.963,616277.3,616277.3,26496,0,0,0,L,1122011218,0,124.04,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434515,1634948.00
02/18/2017 11:15,2,6.793,ACTIVE,216.90,362.19,59.965,1487434503,"201051344000438","219011344069620",30.38,23.30,0,336.94,410.88,208.9,199.7,0.977,617388.0,617388.0,26483,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434516,1634949.00
02/18/2017 11:15,2,6.754,ACTIVE,216.67,356.48,59.970,1487434503,"201051344000417","219011344069620",19.66,24.80,0,333.93,384.43,134.6,128.0,0.632,599014.4,599014.4,26716,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434517,1634950.00
02/18/2017 11:15,2,7.379,ACTIVE,213.96,379.02,59.933,1487434503,"274151322000083","219011344069620",29.18,40.40,0,329.43,394.05,217.6,208.1,0.862,871608.1,871608.1,25916,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434518,1634951.00
02/18/2017 11:15,2,7.795,ACTIVE,215.09,359.78,59.959,1487434503,"274151322000076","219011344069620",30.20,39.00,0,331.83,403.67,238.2,228.0,0.932,929074.6,929074.6,26016,0,0,0,L,1151911521,0,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434519,1634952.00
02/18/2017 11:15,2,7.945,ACTIVE,218.71,370.90,59.970,1487434503,"201051344000868","219011344069620",30.36,19.30,0,334.24,421.10,244.3,233.8,1.100,612123.3,612123.3,26556,0,0,0,L,1122011218,0,124.27,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434520,1634953.00
02/18/2017 11:15,2,7.826,ACTIVE,213.96,357.38,59.959,1487434503,"274151322000095","219011344069620",29.78,40.20,0,328.82,398.86,236.2,226.0,0.893,920265.9,920265.9,26123,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434521,1634954.00
02/18/2017 11:15,2,8.004,ACTIVE,220.52,363.99,59.959,1487434503,"201051344000988","219011344069620",19.68,18.00,0,342.65,400.06,159.5,152.1,0.729,572121.9,572121.9,26593,0,0,0,L,1122011218,0,125.17,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434521,1634955.00
02/18/2017 11:15,2,6.893,ACTIVE,217.35,362.49,59.975,1487434503,"201051344001025","219011344069620",30.34,23.30,0,337.24,411.18,211.6,202.3,0.955,617090.3,617090.3,26671,0,0,0,L,1122011218,0,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434522,1634956.00
02/18/2017 11:15,2,8.014,ACTIVE,220.29,371.21,59.970,1487434503,"201051344000458","219011344069620",30.12,22.00,0,336.94,425.61,244.3,233.8,1.136,622404.1,622404.1,26217,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434523,1634957.00
02/18/2017 11:15,2,8.090,ACTIVE,220.74,372.11,59.965,1487434503,"201051344000853","219011344069620",30.18,20.00,0,339.65,427.11,247.1,236.6,1.145,622125.7,622125.7,26065,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434524,1634958.00
02/18/2017 11:15,2,6.818,ACTIVE,216.22,361.89,59.986,1487434503,"201051344000685","219011344069620",30.38,22.50,0,330.93,406.07,209.8,200.6,0.999,617298.1,617298.1,26365,0,0,0,L,1122011218,0,124.49,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434525,1634959.00
02/18/2017 11:15,2,6.791,ACTIVE,217.58,363.99,59.970,1487434503,"201051344000917","219011344069620",30.51,22.50,0,336.94,411.48,209.9,200.7,0.990,614568.8,614568.8,26345,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434526,1634960.00
02/18/2017 11:15,2,6.846,ACTIVE,216.22,362.19,59.970,1487434503,"201051344001145","219011344069620",30.18,21.50,0,332.13,409.98,209.1,199.9,0.963,621183.1,621183.1,26212,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434527,1634961.00
02/18/2017 11:15,2,6.881,ACTIVE,217.58,366.10,59.975,1487434503,"201051344000651","219011344069620",30.34,19.80,0,337.54,412.08,211.2,202.0,0.963,612129.9,612129.9,26542,0,0,0,L,1122011218,0,124.94,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434528,1634962.00
02/18/2017 11:15,2,7.361,ACTIVE,214.41,365.49,59.959,1487434503,"274151322000088","219011344069620",29.02,33.50,0,329.13,393.75,216.2,206.8,0.809,835661.5,835661.5,26129,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434529,1634963.00
02/18/2017 11:15,2,5.014,ACTIVE,215.32,447.55,59.975,1487434503,"274151322000068","219011344069620",40.59,38.80,0,411.48,480.91,205.3,196.2,0.782,725193.2,725193.2,26688,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434530,1634964.00
02/18/2017 11:15,2,6.838,ACTIVE,217.35,363.09,59.970,1487434503,"201051344001135","219011344069620",30.14,21.30,0,337.24,410.28,208.7,199.5,0.968,607543.5,607543.5,26593,0,0,0,L,1122011218,0,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434531,1634965.00
02/18/2017 11:15,2,8.002,ACTIVE,218.03,369.40,59.975,1487434503,"201051344000594","219011344069620",29.56,27.80,0,333.63,421.10,239.5,229.2,1.109,624300.4,624300.4,26467,0,0,0,L,1122011218,0,124.04,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434532,1634966.00
02/18/2017 11:15,2,6.898,ACTIVE,217.58,363.69,59.975,1487434503,"201051344001203","219011344069620",30.38,23.50,0,337.84,412.38,212.2,202.9,0.968,615721.0,615721.0,26606,0,0,0,L,1122011218,0,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434533,1634967.00
02/18/2017 11:15,2,7.484,ACTIVE,214.64,373.31,60.007,1487434503,"274151322000054","219011344069620",28.21,34.00,0,330.33,394.35,213.8,204.5,0.813,852893.3,852893.3,26042,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434534,1634968.00
02/18/2017 11:15,2,7.959,ACTIVE,218.93,365.49,59.981,1487434503,"201051344000867","219011344069620",29.90,23.30,0,334.24,419.60,240.9,230.6,1.083,610947.0,610947.0,26611,0,0,0,L,1122011218,0,124.72,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434535,1634969.00
02/18/2017 11:15,2,6.820,ACTIVE,217.35,363.09,59.986,1487434503,"201051344001093","219011344069620",30.59,21.80,0,336.94,412.08,211.3,202.1,0.955,613358.4,613358.4,26445,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434535,1634970.00
02/18/2017 11:15,2,8.074,ACTIVE,219.84,370.30,59.954,1487434503,"201051344000900","219011344069620",30.36,19.80,0,333.93,426.51,248.2,237.6,1.087,630347.9,630347.9,25974,0,0,0,L,1122011218,0,125.17,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434536,1634971.00
02/18/2017 11:15,2,7.996,ACTIVE,219.61,369.10,59.975,1487434503,"201051344000648","219011344069620",29.84,20.30,0,335.14,425.01,241.7,231.4,1.078,619850.6,619850.6,26061,0,0,0,L,1122011218,0,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434537,1634972.00
02/18/2017 11:15,2,7.971,ACTIVE,220.06,370.00,59.949,1487434503,"201051344000569","219011344069620",30.43,21.00,0,334.24,426.51,245.8,235.3,1.127,631869.7,631869.7,25954,0,0,0,L,1122011218,0,124.49,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434538,1634973.00
02/18/2017 11:15,2,7.980,ACTIVE,220.29,371.51,59.991,1487434503,"201051344000983","219011344069620",30.32,20.30,0,333.33,425.61,245.0,234.5,1.131,623294.3,623294.3,26154,0,0,0,L,1122011218,0,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434539,1634974.00
02/18/2017 11:15,2,7.924,ACTIVE,220.52,373.31,59.986,1487434503,"201051344001158","219011344069620",29.74,20.70,0,336.04,424.41,238.8,228.5,1.100,611561.9,611561.9,26492,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434540,1634975.00
02/18/2017 11:15,2,7.953,ACTIVE,220.06,370.60,59.965,1487434503,"201051344000576","219011344069620",30.40,19.50,0,336.04,426.21,244.7,234.2,1.114,622697.2,622697.2,26036,0,0,0,L,1122011218,0,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434541,1634976.00
02/18/2017 11:15,2,7.330,ACTIVE,214.41,358.88,59.970,1487434503,"274151322000087","219011344069620",29.30,52.80,0,330.63,396.15,217.4,207.9,0.818,824494.3,824494.3,26372,0,0,0,L,1151911521,0,122.91,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487434542,1634977.00
02/18/2017 11:30,2,8.309,ACTIVE,220.52,370.90,59.970,1487435403,"201051344000645","219011344069620",30.04,21.50,0,341.45,427.71,252.7,241.9,1.114,621994.8,621994.8,26071,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435404,1634978.00
02/18/2017 11:30,2,7.660,ACTIVE,215.09,378.12,59.959,1487435403,"274151322000085","219011344069620",27.73,34.30,0,330.93,398.56,215.1,205.7,0.809,851343.5,851343.5,26087,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435405,1634979.00
02/18/2017 11:30,2,8.172,ACTIVE,219.61,371.81,59.965,1487435403,"201051344000633","219011344069620",29.82,24.80,0,334.54,426.21,246.8,236.3,1.158,610825.8,610825.8,26574,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435406,1634980.00
02/18/2017 11:30,2,8.252,ACTIVE,221.19,373.91,59.975,1487435403,"201051344000469","219011344069620",30.16,18.30,0,340.25,428.61,251.9,241.2,1.149,613788.4,613788.4,26530,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435407,1634981.00
02/18/2017 11:30,2,7.057,ACTIVE,216.67,363.09,59.959,1487435403,"201051344000646","219011344069620",30.04,25.80,0,332.43,413.59,214.7,205.3,0.994,608994.0,608994.0,26443,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435408,1634982.00
02/18/2017 11:30,2,7.693,ACTIVE,215.09,382.33,59.970,1487435403,"274151322000052","219011344069620",29.08,41.30,0,330.03,401.86,226.2,216.4,0.879,880275.3,880275.3,25865,0,0,0,L,1151911521,0,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435409,1634983.00
02/18/2017 11:30,2,7.092,ACTIVE,218.26,365.80,59.975,1487435403,"201051344000585","219011344069620",30.30,22.80,0,336.04,413.59,217.4,207.9,1.025,619540.6,619540.6,26601,0,0,0,L,1122011218,0,124.49,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435410,1634984.00
02/18/2017 11:30,2,7.086,ACTIVE,216.22,363.39,59.991,1487435403,"201051344001230","219011344069620",30.08,23.30,0,330.03,411.78,215.8,206.4,0.999,612489.0,612489.0,26293,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435410,1634985.00
02/18/2017 11:30,2,7.053,ACTIVE,218.26,366.70,59.970,1487435403,"201051344000582","219011344069620",30.10,21.50,0,336.34,414.79,215.0,205.6,0.981,604346.3,604346.3,26479,0,0,0,L,1122011218,0,124.94,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435411,1634986.00
02/18/2017 11:30,2,7.059,ACTIVE,216.90,363.99,59.975,1487435403,"201051344000955","219011344069620",30.30,24.30,0,331.23,412.38,216.5,207.1,1.021,619931.2,619931.2,26408,0,0,0,L,1122011218,0,124.04,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435412,1634987.00
02/18/2017 11:30,2,5.182,ACTIVE,214.87,438.83,59.965,1487435403,"274151322000094","219011344069620",40.43,36.30,0,411.18,480.91,210.9,201.7,0.826,724494.7,724494.7,26789,0,0,0,L,1151911521,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435413,1634988.00
02/18/2017 11:30,2,8.150,ACTIVE,221.19,370.60,59.959,1487435403,"201051344000579","219011344069620",29.76,25.00,0,341.45,426.51,245.5,235.1,1.123,629347.6,629347.6,26390,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435414,1634989.00
02/18/2017 11:30,2,7.104,ACTIVE,216.67,363.69,59.970,1487435403,"201051344000890","219011344069620",30.08,25.30,0,331.23,412.38,216.3,206.8,0.986,616328.0,616328.0,26497,0,0,0,L,1122011218,0,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435415,1634990.00
02/18/2017 11:30,2,6.984,ACTIVE,217.35,364.59,59.954,1487435403,"201051344000438","219011344069620",30.55,24.00,0,337.24,413.89,216.1,206.7,0.994,617438.7,617438.7,26484,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435416,1634991.00
02/18/2017 11:30,2,7.004,ACTIVE,217.13,357.08,59.970,1487435403,"201051344000417","219011344069620",19.58,24.80,0,334.24,388.64,138.9,132.1,0.654,599046.7,599046.7,26717,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435417,1634992.00
02/18/2017 11:30,2,7.635,ACTIVE,214.41,354.37,59.970,1487435403,"274151322000083","219011344069620",29.00,41.50,0,329.43,396.15,224.1,214.4,0.893,871660.7,871660.7,25917,0,0,0,L,1151911521,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435418,1634993.00
02/18/2017 11:30,2,8.166,ACTIVE,215.54,368.80,59.959,1487435403,"274151322000076","219011344069620",29.68,40.80,0,336.64,406.97,245.3,234.8,0.959,929132.3,929132.3,26017,0,0,0,L,1151911521,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435418,1634994.00
02/18/2017 11:30,2,8.232,ACTIVE,219.39,370.90,59.975,1487435403,"201051344000868","219011344069620",30.24,19.80,0,333.63,426.51,251.9,241.2,1.145,612182.4,612182.4,26557,0,0,0,L,1122011218,0,124.72,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435420,1634995.00
02/18/2017 11:30,2,8.127,ACTIVE,214.41,380.22,59.944,1487435403,"274151322000095","219011344069620",29.56,41.50,0,328.82,400.96,243.2,232.8,0.915,920323.1,920323.1,26124,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435421,1634996.00
02/18/2017 11:30,2,8.297,ACTIVE,220.97,365.80,59.959,1487435403,"201051344000988","219011344069620",19.54,18.30,0,342.95,403.07,164.2,156.6,0.742,572160.3,572160.3,26594,0,0,0,L,1122011218,0,125.40,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435421,1634997.00
02/18/2017 11:30,2,7.152,ACTIVE,217.80,363.39,59.949,1487435403,"201051344001025","219011344069620",30.24,23.30,0,337.24,414.49,219.1,209.5,0.990,617141.6,617141.6,26672,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435422,1634998.00
02/18/2017 11:30,2,8.182,ACTIVE,220.97,373.91,59.981,1487435403,"201051344000458","219011344069620",30.40,22.80,0,341.15,428.01,251.7,241.0,1.167,622463.3,622463.3,26218,0,0,0,L,1122011218,0,125.62,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435423,1634999.00
02/18/2017 11:30,2,8.092,ACTIVE,221.42,375.41,59.981,1487435403,"201051344000853","219011344069620",31.05,20.30,0,339.95,428.91,254.5,243.7,1.162,622185.7,622185.7,26066,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435424,1635000.00
02/18/2017 11:30,2,7.129,ACTIVE,216.45,363.99,59.965,1487435403,"201051344000685","219011344069620",30.02,22.80,0,332.73,412.98,216.7,207.2,1.025,617348.9,617348.9,26366,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435425,1635001.00
02/18/2017 11:30,2,7.129,ACTIVE,218.03,364.59,59.965,1487435403,"201051344000917","219011344069620",30.14,22.50,0,336.64,413.59,217.4,207.9,1.030,614619.7,614619.7,26346,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435426,1635002.00
02/18/2017 11:30,2,7.080,ACTIVE,216.67,361.59,59.965,1487435403,"201051344001145","219011344069620",30.16,22.30,0,336.04,412.98,216.1,206.7,1.012,621233.7,621233.7,26213,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435427,1635003.00
02/18/2017 11:30,2,7.170,ACTIVE,218.26,366.10,59.949,1487435403,"201051344000651","219011344069620",30.14,21.00,0,335.74,413.89,218.8,209.2,1.003,612181.2,612181.2,26543,0,0,0,L,1122011218,0,125.17,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435428,1635004.00
02/18/2017 11:30,2,7.594,ACTIVE,214.64,372.71,59.959,1487435403,"274151322000088","219011344069620",28.98,35.00,0,330.33,398.26,222.7,213.0,0.840,835713.9,835713.9,26130,0,0,0,L,1151911521,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435429,1635005.00
02/18/2017 11:30,2,5.031,ACTIVE,215.77,443.64,59.959,1487435403,"274151322000068","219011344069620",41.43,40.00,0,409.98,480.31,210.3,201.1,0.795,725242.9,725242.9,26689,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435430,1635006.00
02/18/2017 11:30,2,7.064,ACTIVE,217.80,363.69,59.959,1487435403,"201051344001135","219011344069620",30.14,21.50,0,337.54,413.59,215.5,206.1,0.994,607594.0,607594.0,26594,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435431,1635007.00
02/18/2017 11:30,2,8.189,ACTIVE,218.48,366.70,59.959,1487435403,"201051344000594","219011344069620",29.82,29.30,0,333.63,422.60,247.2,236.6,1.118,624358.5,624358.5,26468,0,0,0,L,1122011218,0,124.49,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435431,1635008.00
02/18/2017 11:30,2,7.168,ACTIVE,218.03,364.89,59.949,1487435403,"201051344001203","219011344069620",30.16,23.30,0,337.54,415.09,218.8,209.2,1.012,615772.4,615772.4,26607,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435432,1635009.00
02/18/2017 11:30,2,7.672,ACTIVE,214.87,372.71,59.959,1487435403,"274151322000054","219011344069620",28.33,34.80,0,329.13,398.86,220.1,210.5,0.840,852944.9,852944.9,26043,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435433,1635010.00
02/18/2017 11:30,2,8.205,ACTIVE,219.61,370.90,59.954,1487435403,"201051344000867","219011344069620",29.88,23.50,0,333.93,424.71,248.1,237.5,1.114,611005.3,611005.3,26612,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435434,1635011.00
02/18/2017 11:30,2,7.131,ACTIVE,218.03,364.89,59.959,1487435403,"201051344001093","219011344069620",30.10,22.30,0,336.34,414.19,217.4,207.9,0.977,613409.6,613409.6,26446,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435435,1635012.00
02/18/2017 11:30,2,8.070,ACTIVE,220.52,372.71,59.938,1487435403,"201051344000900","219011344069620",31.13,20.00,0,334.24,429.22,254.2,243.4,1.136,630408.0,630408.0,25975,0,0,0,L,1122011218,0,125.40,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435436,1635013.00
02/18/2017 11:30,2,8.184,ACTIVE,220.06,371.51,59.959,1487435403,"201051344000648","219011344069620",30.04,22.00,0,336.64,428.01,248.9,238.4,1.123,619909.1,619909.1,26062,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435437,1635014.00
02/18/2017 11:30,2,8.164,ACTIVE,220.74,372.71,59.959,1487435403,"201051344000569","219011344069620",30.63,21.80,0,335.14,429.22,253.2,242.5,1.153,631929.3,631929.3,25955,0,0,0,L,1122011218,0,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435438,1635015.00
02/18/2017 11:30,2,8.189,ACTIVE,220.74,371.21,59.917,1487435403,"201051344000983","219011344069620",30.45,20.00,0,335.74,429.22,252.6,241.9,1.162,623353.7,623353.7,26155,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435439,1635016.00
02/18/2017 11:30,2,8.246,ACTIVE,221.19,371.81,59.975,1487435403,"201051344001158","219011344069620",29.42,22.00,0,341.15,426.51,245.7,235.2,1.100,611619.7,611619.7,26493,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435440,1635017.00
02/18/2017 11:30,2,8.324,ACTIVE,220.74,372.11,59.975,1487435403,"201051344000576","219011344069620",29.88,21.00,0,340.25,428.61,251.8,241.1,1.109,622756.5,622756.5,26037,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435441,1635018.00
02/18/2017 11:30,2,7.652,ACTIVE,214.64,353.77,59.954,1487435403,"274151322000087","219011344069620",28.88,53.50,0,330.03,399.16,223.6,213.9,0.844,824546.9,824546.9,26373,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487435442,1635019.00
02/18/2017 11:45,2,8.127,ACTIVE,220.97,372.11,59.991,1487436303,"201051344000645","219011344069620",30.73,23.30,0,339.95,428.31,252.6,241.9,1.145,622055.5,622055.5,26072,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436304,1635020.00
02/18/2017 11:45,2,7.834,ACTIVE,215.09,359.48,59.986,1487436303,"274151322000085","219011344069620",27.51,35.00,0,331.53,398.86,218.1,208.6,0.831,851395.2,851395.2,26088,0,0,0,L,1151911521,0,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436305,1635021.00
02/18/2017 11:45,2,8.352,ACTIVE,219.84,373.31,59.981,1487436303,"201051344000633","219011344069620",29.70,25.50,0,334.24,428.01,251.1,240.4,1.180,610885.3,610885.3,26575,0,0,0,L,1122011218,0,125.40,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436306,1635022.00
02/18/2017 11:45,2,8.100,ACTIVE,221.42,372.11,59.991,1487436303,"201051344000469","219011344069620",31.03,18.30,0,339.65,429.22,254.2,243.5,1.167,613849.0,613849.0,26531,0,0,0,L,1122011218,0,125.40,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436307,1635023.00
02/18/2017 11:45,2,7.250,ACTIVE,216.90,362.79,60.002,1487436303,"201051344000646","219011344069620",29.82,26.00,0,335.14,414.79,219.1,209.6,1.021,609045.8,609045.8,26444,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436308,1635024.00
02/18/2017 11:45,2,7.852,ACTIVE,215.09,382.33,59.975,1487436303,"274151322000052","219011344069620",28.92,41.50,0,330.93,402.46,229.8,219.9,0.897,880329.7,880329.7,25866,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436309,1635025.00
02/18/2017 11:45,2,7.291,ACTIVE,218.03,366.10,59.986,1487436303,"201051344000585","219011344069620",30.16,23.00,0,336.34,415.09,222.5,212.8,1.043,619593.2,619593.2,26602,0,0,0,L,1122011218,0,124.27,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436310,1635026.00
02/18/2017 11:45,2,7.215,ACTIVE,216.45,361.59,59.965,1487436303,"201051344001230","219011344069620",30.16,24.00,0,329.73,412.98,220.4,210.8,1.016,612541.1,612541.1,26294,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436311,1635027.00
02/18/2017 11:45,2,7.279,ACTIVE,218.26,367.00,59.986,1487436303,"201051344000582","219011344069620",29.76,22.50,0,336.34,415.99,219.3,209.7,0.972,604398.2,604398.2,26480,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436312,1635028.00
02/18/2017 11:45,2,7.303,ACTIVE,216.90,363.09,60.023,1487436303,"201051344000955","219011344069620",29.90,25.00,0,336.34,414.49,221.2,211.5,1.034,619983.5,619983.5,26409,0,0,0,L,1122011218,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436313,1635029.00
02/18/2017 11:45,2,5.230,ACTIVE,214.87,441.24,60.002,1487436303,"274151322000094","219011344069620",40.71,37.80,0,407.87,477.31,216.0,206.6,0.831,724545.8,724545.8,26790,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436314,1635030.00
02/18/2017 11:45,2,8.387,ACTIVE,221.19,372.71,59.986,1487436303,"201051344000579","219011344069620",29.36,25.80,0,341.15,428.61,249.3,238.7,1.158,629406.7,629406.7,26391,0,0,0,L,1122011218,0,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436315,1635031.00
02/18/2017 11:45,2,7.260,ACTIVE,216.45,363.09,59.996,1487436303,"201051344000890","219011344069620",30.00,26.00,0,330.63,413.89,220.6,211.0,1.008,616380.1,616380.1,26498,0,0,0,L,1122011218,0,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436316,1635032.00
02/18/2017 11:45,2,7.242,ACTIVE,217.58,365.49,59.986,1487436303,"201051344000438","219011344069620",30.08,25.30,0,336.64,415.69,220.6,210.9,1.025,617490.9,617490.9,26485,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436317,1635033.00
02/18/2017 11:45,2,7.146,ACTIVE,217.35,357.98,59.986,1487436303,"201051344000417","219011344069620",19.54,25.50,0,337.54,389.84,141.5,134.7,0.658,599080.1,599080.1,26718,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436318,1635034.00
02/18/2017 11:45,2,7.717,ACTIVE,214.41,356.48,59.981,1487436303,"274151322000083","219011344069620",29.12,42.80,0,329.13,400.66,227.2,217.4,0.906,871714.7,871714.7,25918,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436319,1635035.00
02/18/2017 11:45,2,8.334,ACTIVE,215.77,383.83,59.991,1487436303,"274151322000076","219011344069620",29.56,41.80,0,335.14,407.57,249.5,238.9,0.977,929191.4,929191.4,26018,0,0,0,L,1151911521,0,123.14,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436320,1635036.00
02/18/2017 11:45,2,8.223,ACTIVE,219.39,370.90,59.986,1487436303,"201051344000868","219011344069620",30.57,20.30,0,333.63,428.31,254.6,243.8,1.136,612243.0,612243.0,26558,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436321,1635037.00
02/18/2017 11:45,2,8.311,ACTIVE,214.64,361.29,59.991,1487436303,"274151322000095","219011344069620",29.40,42.00,0,328.52,401.86,247.4,236.8,0.924,920381.8,920381.8,26125,0,0,0,L,1151911521,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436322,1635038.00
02/18/2017 11:45,2,8.525,ACTIVE,220.97,366.70,59.996,1487436303,"201051344000988","219011344069620",19.26,18.00,0,342.35,403.67,166.4,158.7,0.751,572199.7,572199.7,26595,0,0,0,L,1122011218,0,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436322,1635039.00
02/18/2017 11:45,2,7.359,ACTIVE,217.80,366.70,59.981,1487436303,"201051344001025","219011344069620",30.02,24.50,0,337.24,415.69,223.7,214.0,1.003,617194.5,617194.5,26673,0,0,0,L,1122011218,0,124.49,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436323,1635040.00
02/18/2017 11:45,2,8.152,ACTIVE,221.19,373.01,59.986,1487436303,"201051344000458","219011344069620",30.77,22.80,0,339.65,429.52,253.8,243.1,1.176,622524.0,622524.0,26219,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436324,1635041.00
02/18/2017 11:45,2,7.975,ACTIVE,221.42,374.21,59.991,1487436303,"201051344000853","219011344069620",31.49,21.00,0,339.04,429.52,253.9,243.2,1.153,622246.6,622246.6,26067,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436325,1635042.00
02/18/2017 11:45,2,7.336,ACTIVE,216.67,363.99,59.996,1487436303,"201051344000685","219011344069620",29.80,24.00,0,335.14,414.19,221.2,211.6,1.047,617401.3,617401.3,26367,0,0,0,L,1122011218,0,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436326,1635043.00
02/18/2017 11:45,2,7.273,ACTIVE,218.03,367.00,59.986,1487436303,"201051344000917","219011344069620",30.08,23.30,0,336.34,415.09,221.5,211.9,1.034,614672.1,614672.1,26347,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436327,1635044.00
02/18/2017 11:45,2,7.295,ACTIVE,216.45,362.79,60.018,1487436303,"201051344001145","219011344069620",29.88,23.50,0,336.34,414.19,220.7,211.1,1.008,621285.9,621285.9,26214,0,0,0,L,1122011218,0,124.04,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436328,1635045.00
02/18/2017 11:45,2,7.338,ACTIVE,218.26,365.19,60.018,1487436303,"201051344000651","219011344069620",30.04,21.80,0,335.14,415.09,223.1,213.4,1.025,612234.0,612234.0,26544,0,0,0,L,1122011218,0,125.17,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436329,1635046.00
02/18/2017 11:45,2,7.803,ACTIVE,214.87,378.12,59.991,1487436303,"274151322000088","219011344069620",28.61,35.60,0,330.03,401.26,226.0,216.2,0.862,835767.5,835767.5,26131,0,0,0,L,1151911521,0,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436330,1635047.00
02/18/2017 11:45,2,5.242,ACTIVE,216.00,444.24,59.986,1487436303,"274151322000068","219011344069620",40.69,40.40,0,411.18,478.81,215.0,205.6,0.822,725294.0,725294.0,26690,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436331,1635048.00
02/18/2017 11:45,2,7.211,ACTIVE,217.58,362.49,59.996,1487436303,"201051344001135","219011344069620",30.18,22.30,0,336.94,414.79,220.4,210.8,1.012,607646.1,607646.1,26595,0,0,0,L,1122011218,0,124.49,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436332,1635049.00
02/18/2017 11:45,2,8.285,ACTIVE,218.71,370.00,59.981,1487436303,"201051344000594","219011344069620",29.92,29.50,0,332.13,423.20,251.0,240.3,1.171,624418.1,624418.1,26469,0,0,0,L,1122011218,0,124.49,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436333,1635050.00
02/18/2017 11:45,2,7.324,ACTIVE,218.26,366.10,59.986,1487436303,"201051344001203","219011344069620",30.16,23.80,0,335.74,415.99,223.7,213.9,1.047,615825.3,615825.3,26608,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436333,1635051.00
02/18/2017 11:45,2,7.832,ACTIVE,214.64,378.72,59.981,1487436303,"274151322000054","219011344069620",28.15,35.00,0,330.33,401.26,223.2,213.5,0.849,852997.9,852997.9,26044,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436334,1635052.00
02/18/2017 11:45,2,8.471,ACTIVE,219.84,372.11,59.991,1487436303,"201051344000867","219011344069620",29.40,25.00,0,334.24,426.51,252.2,241.5,1.136,611065.2,611065.2,26613,0,0,0,L,1122011218,0,125.17,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436335,1635053.00
02/18/2017 11:45,2,7.250,ACTIVE,218.03,365.49,59.986,1487436303,"201051344001093","219011344069620",30.30,23.00,0,335.74,415.09,222.4,212.8,1.008,613462.2,613462.2,26447,0,0,0,L,1122011218,0,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436336,1635054.00
02/18/2017 11:45,2,7.936,ACTIVE,220.52,375.11,59.991,1487436303,"201051344000900","219011344069620",31.65,21.80,0,337.24,429.22,254.2,243.4,1.123,630468.9,630468.9,25976,0,0,0,L,1122011218,0,125.62,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436337,1635055.00
02/18/2017 11:45,2,8.430,ACTIVE,220.52,374.21,59.981,1487436303,"201051344000648","219011344069620",29.58,22.80,0,339.34,429.82,252.6,241.9,1.131,619969.0,619969.0,26063,0,0,0,L,1122011218,0,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436338,1635056.00
02/18/2017 11:45,2,8.029,ACTIVE,220.97,372.11,59.996,1487436303,"201051344000569","219011344069620",31.31,21.80,0,333.03,430.42,254.2,243.4,1.153,631990.1,631990.1,25956,0,0,0,L,1122011218,0,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436339,1635057.00
02/18/2017 11:45,2,8.051,ACTIVE,221.19,372.71,59.986,1487436303,"201051344000983","219011344069620",31.15,22.00,0,338.74,429.52,253.8,243.1,1.176,623414.5,623414.5,26156,0,0,0,L,1122011218,0,125.85,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436340,1635058.00
02/18/2017 11:45,2,8.389,ACTIVE,221.42,373.61,59.986,1487436303,"201051344001158","219011344069620",29.42,22.50,0,340.55,428.01,249.9,239.3,1.140,611679.0,611679.0,26494,0,0,0,L,1122011218,0,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436341,1635059.00
02/18/2017 11:45,2,8.139,ACTIVE,220.97,374.21,59.996,1487436303,"201051344000576","219011344069620",30.87,21.30,0,339.04,429.82,254.4,243.7,1.153,622817.2,622817.2,26038,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436342,1635060.00
02/18/2017 11:45,2,7.826,ACTIVE,214.87,373.91,59.986,1487436303,"274151322000087","219011344069620",28.73,53.30,0,327.32,400.66,227.7,217.8,0.871,824600.9,824600.9,26374,0,0,0,L,1151911521,0,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487436343,1635061.00
02/18/2017 12:00,2,8.154,ACTIVE,220.74,373.31,59.986,1487437204,"201051344000645","219011344069620",30.83,23.30,0,339.65,428.31,254.2,243.4,1.136,622116.3,622116.3,26073,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437205,1635062.00
02/18/2017 12:00,2,8.010,ACTIVE,214.41,361.59,60.028,1487437204,"274151322000085","219011344069620",27.14,35.60,0,331.23,399.76,219.9,210.3,0.835,851447.5,851447.5,26089,0,0,0,L,1151911521,0,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437206,1635063.00
