ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 12:00,2,8.523,ACTIVE,219.61,373.91,59.986,1487437204,"201051344000633","219011344069620",29.48,25.50,0,338.44,428.61,254.4,243.6,1.180,610945.8,610945.8,26576,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437207,1635064.00
02/18/2017 12:00,2,7.990,ACTIVE,221.19,372.41,60.002,1487437204,"201051344000469","219011344069620",31.43,19.30,0,338.74,429.52,253.9,243.2,1.140,613909.9,613909.9,26532,0,0,0,L,1122011218,0,125.17,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437207,1635065.00
02/18/2017 12:00,2,7.432,ACTIVE,216.90,364.29,59.986,1487437204,"201051344000646","219011344069620",29.58,26.30,0,336.04,416.29,222.6,213.0,1.034,609098.6,609098.6,26445,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437208,1635066.00
02/18/2017 12:00,2,8.049,ACTIVE,214.41,356.18,59.975,1487437204,"274151322000052","219011344069620",28.59,43.00,0,330.93,403.67,232.9,222.9,0.906,880385.1,880385.1,25867,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437209,1635067.00
02/18/2017 12:00,2,7.473,ACTIVE,218.26,364.59,59.986,1487437204,"201051344000585","219011344069620",29.98,23.80,0,336.04,415.69,226.9,217.1,1.043,619646.9,619646.9,26603,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437210,1635068.00
02/18/2017 12:00,2,7.408,ACTIVE,216.45,361.89,59.981,1487437204,"201051344001230","219011344069620",29.94,24.80,0,328.22,415.09,224.5,214.7,1.039,612594.2,612594.2,26295,0,0,0,L,1122011218,0,124.27,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437211,1635069.00
02/18/2017 12:00,2,7.430,ACTIVE,218.26,365.80,59.991,1487437204,"201051344000582","219011344069620",29.64,22.50,0,335.44,417.79,222.9,213.2,0.994,604451.0,604451.0,26481,0,0,0,L,1122011218,0,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437212,1635070.00
02/18/2017 12:00,2,7.432,ACTIVE,216.90,366.10,60.002,1487437204,"201051344000955","219011344069620",29.76,25.00,0,336.64,415.69,223.9,214.2,1.061,620036.7,620036.7,26410,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437213,1635071.00
02/18/2017 12:00,2,5.363,ACTIVE,214.64,436.13,59.981,1487437204,"274151322000094","219011344069620",40.35,38.20,0,411.48,480.31,220.5,210.9,0.849,724597.8,724597.8,26791,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437214,1635072.00
02/18/2017 12:00,2,8.443,ACTIVE,221.19,374.21,59.981,1487437204,"201051344000579","219011344069620",29.56,26.00,0,340.25,428.91,252.8,242.1,1.176,629466.9,629466.9,26392,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437215,1635073.00
02/18/2017 12:00,2,7.482,ACTIVE,216.67,364.59,59.996,1487437204,"201051344000890","219011344069620",29.58,27.00,0,333.03,415.39,224.1,214.4,1.025,616433.2,616433.2,26499,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437216,1635074.00
02/18/2017 12:00,2,7.469,ACTIVE,217.58,363.99,59.986,1487437204,"201051344000438","219011344069620",29.64,25.30,0,335.74,416.29,224.0,214.3,1.061,617544.0,617544.0,26486,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437216,1635075.00
02/18/2017 12:00,2,7.258,ACTIVE,217.13,357.38,59.970,1487437204,"201051344000417","219011344069620",19.56,26.30,0,337.54,391.04,143.7,136.8,0.676,599114.0,599114.0,26719,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437217,1635076.00
02/18/2017 12:00,2,7.975,ACTIVE,213.96,367.30,59.975,1487437204,"274151322000083","219011344069620",28.63,44.30,0,328.82,400.96,231.1,221.1,0.915,871769.6,871769.6,25919,0,0,0,L,1151911521,0,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437218,1635077.00
02/18/2017 12:00,2,8.451,ACTIVE,215.77,359.48,60.007,1487437204,"274151322000076","219011344069620",29.54,43.20,0,336.34,409.08,252.6,241.9,0.999,929251.4,929251.4,26019,0,0,0,L,1151911521,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437219,1635078.00
02/18/2017 12:00,2,8.051,ACTIVE,219.39,372.71,59.986,1487437204,"201051344000868","219011344069620",31.13,21.80,0,333.63,428.31,253.8,243.0,1.162,612303.8,612303.8,26559,0,0,0,L,1122011218,0,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437220,1635079.00
02/18/2017 12:00,2,8.422,ACTIVE,214.19,363.09,59.975,1487437204,"274151322000095","219011344069620",29.44,43.80,0,328.22,403.07,250.9,240.3,0.950,920441.4,920441.4,26126,0,0,0,L,1151911521,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437221,1635080.00
02/18/2017 12:00,2,8.537,ACTIVE,221.19,367.30,59.991,1487437204,"201051344000988","219011344069620",19.50,19.00,0,341.75,404.57,168.6,160.8,0.769,572239.7,572239.7,26596,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437222,1635081.00
02/18/2017 12:00,2,7.527,ACTIVE,217.80,366.70,59.981,1487437204,"201051344001025","219011344069620",29.94,24.50,0,336.94,417.49,228.2,218.3,1.025,617248.5,617248.5,26674,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437223,1635082.00
02/18/2017 12:00,2,8.084,ACTIVE,221.19,371.81,59.981,1487437204,"201051344000458","219011344069620",31.11,24.50,0,339.95,429.22,254.5,243.7,1.162,622584.7,622584.7,26220,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437224,1635083.00
02/18/2017 12:00,2,7.885,ACTIVE,221.64,377.22,59.981,1487437204,"201051344000853","219011344069620",31.85,21.00,0,338.44,428.31,253.8,243.1,1.176,622307.3,622307.3,26068,0,0,0,L,1122011218,0,126.07,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437225,1635084.00
02/18/2017 12:00,2,7.482,ACTIVE,216.67,364.89,59.981,1487437204,"201051344000685","219011344069620",29.72,24.50,0,336.04,415.39,225.2,215.4,1.069,617454.6,617454.6,26368,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437226,1635085.00
02/18/2017 12:00,2,7.408,ACTIVE,218.03,367.30,60.002,1487437204,"201051344000917","219011344069620",30.12,24.00,0,336.04,417.49,226.0,216.2,1.061,614725.6,614725.6,26348,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437226,1635086.00
02/18/2017 12:00,2,7.336,ACTIVE,216.90,362.79,59.975,1487437204,"201051344001145","219011344069620",30.20,23.00,0,336.94,415.99,224.3,214.6,1.030,621339.1,621339.1,26215,0,0,0,L,1122011218,0,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437227,1635087.00
02/18/2017 12:00,2,7.484,ACTIVE,218.48,365.19,59.975,1487437204,"201051344000651","219011344069620",30.00,22.00,0,335.14,416.89,227.2,217.4,1.034,612287.8,612287.8,26545,0,0,0,L,1122011218,0,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437228,1635088.00
02/18/2017 12:00,2,7.877,ACTIVE,214.87,356.48,59.959,1487437204,"274151322000088","219011344069620",28.73,36.30,0,330.03,401.86,228.8,218.9,0.866,835821.8,835821.8,26132,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437229,1635089.00
02/18/2017 12:00,2,5.410,ACTIVE,215.77,455.37,59.965,1487437204,"274151322000068","219011344069620",40.24,41.00,0,409.08,478.51,218.1,208.6,0.826,725345.8,725345.8,26691,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437230,1635090.00
02/18/2017 12:00,2,7.420,ACTIVE,218.03,366.10,59.970,1487437204,"201051344001135","219011344069620",29.86,23.00,0,336.64,416.59,224.3,214.6,1.043,607699.2,607699.2,26596,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437231,1635091.00
02/18/2017 12:00,2,8.367,ACTIVE,218.71,371.81,59.970,1487437204,"201051344000594","219011344069620",30.04,31.30,0,332.73,424.71,254.2,243.4,1.149,624478.7,624478.7,26470,0,0,0,L,1122011218,0,124.49,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437232,1635092.00
02/18/2017 12:00,2,7.463,ACTIVE,218.26,367.90,59.959,1487437204,"201051344001203","219011344069620",30.18,25.00,0,336.64,417.19,228.1,218.3,1.074,615879.2,615879.2,26609,0,0,0,L,1122011218,0,125.62,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437233,1635093.00
02/18/2017 12:00,2,7.965,ACTIVE,214.64,354.67,59.970,1487437204,"274151322000054","219011344069620",27.91,36.00,0,330.63,402.46,224.8,215.0,0.857,853051.5,853051.5,26045,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437234,1635094.00
02/18/2017 12:00,2,8.252,ACTIVE,219.84,369.40,59.970,1487437204,"201051344000867","219011344069620",30.43,24.50,0,333.03,427.41,254.1,243.3,1.140,611125.9,611125.9,26614,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437235,1635095.00
02/18/2017 12:00,2,7.338,ACTIVE,218.03,365.80,59.986,1487437204,"201051344001093","219011344069620",30.47,23.80,0,335.44,416.89,226.3,216.5,1.025,613515.8,613515.8,26448,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437236,1635096.00
02/18/2017 12:00,2,7.857,ACTIVE,220.52,372.11,59.965,1487437204,"201051344000900","219011344069620",31.97,20.70,0,338.14,428.91,254.1,243.3,1.162,630529.7,630529.7,25977,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437237,1635097.00
02/18/2017 12:00,2,8.207,ACTIVE,220.52,373.61,60.007,1487437204,"201051344000648","219011344069620",30.55,23.50,0,339.95,430.72,253.9,243.2,1.180,620029.8,620029.8,26064,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437238,1635098.00
02/18/2017 12:00,2,7.895,ACTIVE,220.97,372.71,59.996,1487437204,"201051344000569","219011344069620",31.77,23.30,0,338.74,429.22,253.7,243.0,1.149,632050.8,632050.8,25957,0,0,0,L,1122011218,0,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437239,1635099.00
02/18/2017 12:00,2,7.982,ACTIVE,221.19,373.61,59.975,1487437204,"201051344000983","219011344069620",31.53,22.30,0,339.34,429.82,254.4,243.6,1.171,623475.3,623475.3,26157,0,0,0,L,1122011218,0,125.62,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437240,1635100.00
02/18/2017 12:00,2,8.582,ACTIVE,221.64,376.01,59.975,1487437204,"201051344001158","219011344069620",29.18,23.00,0,339.34,429.52,253.8,243.0,1.158,611739.2,611739.2,26495,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437241,1635101.00
02/18/2017 12:00,2,8.027,ACTIVE,221.19,372.41,59.981,1487437204,"201051344000576","219011344069620",31.35,21.30,0,339.04,429.52,254.5,243.7,1.123,622878.0,622878.0,26039,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437241,1635102.00
02/18/2017 12:00,2,8.008,ACTIVE,214.87,357.38,59.954,1487437204,"274151322000087","219011344069620",28.53,52.50,0,331.53,401.86,231.3,221.3,0.888,824655.7,824655.7,26375,0,0,0,L,1151911521,0,122.91,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487437242,1635103.00
02/18/2017 12:15,2,7.957,ACTIVE,220.74,368.80,59.986,1487438103,"201051344000645","219011344069620",31.45,23.00,0,339.04,428.31,253.4,242.7,1.140,622177.0,622177.0,26074,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438104,1635104.00
02/18/2017 12:15,2,8.127,ACTIVE,214.87,371.51,59.975,1487438103,"274151322000085","219011344069620",27.17,36.30,0,331.53,401.26,223.4,213.7,0.844,851500.7,851500.7,26090,0,0,0,L,1151911521,0,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438105,1635105.00
02/18/2017 12:15,2,8.205,ACTIVE,219.61,371.81,59.975,1487438103,"201051344000633","219011344069620",30.67,25.50,0,334.84,429.22,255.0,244.2,1.184,611006.5,611006.5,26577,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438106,1635106.00
02/18/2017 12:15,2,7.875,ACTIVE,221.42,369.70,59.970,1487438103,"201051344000469","219011344069620",31.87,18.30,0,338.44,429.22,253.9,243.2,1.171,613970.7,613970.7,26533,0,0,0,L,1122011218,0,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438107,1635107.00
02/18/2017 12:15,2,7.439,ACTIVE,217.35,366.10,59.965,1487438103,"201051344000646","219011344069620",30.10,27.30,0,335.14,417.49,226.8,217.0,1.047,609152.4,609152.4,26446,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438108,1635108.00
02/18/2017 12:15,2,8.041,ACTIVE,215.32,356.48,60.002,1487438103,"274151322000052","219011344069620",29.12,44.00,0,331.23,404.57,237.2,227.0,0.919,880441.4,880441.4,25868,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438109,1635109.00
02/18/2017 12:15,2,7.572,ACTIVE,218.71,367.30,59.986,1487438103,"201051344000585","219011344069620",30.14,23.80,0,334.84,416.89,231.1,221.1,1.025,619701.7,619701.7,26604,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438110,1635110.00
02/18/2017 12:15,2,7.510,ACTIVE,216.90,364.59,59.970,1487438103,"201051344001230","219011344069620",30.00,24.80,0,330.33,416.89,228.1,218.2,1.061,612648.4,612648.4,26296,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438110,1635111.00
02/18/2017 12:15,2,7.521,ACTIVE,218.71,366.70,59.986,1487438103,"201051344000582","219011344069620",29.86,23.50,0,334.24,417.79,227.3,217.5,1.016,604505.0,604505.0,26482,0,0,0,L,1122011218,0,124.94,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438111,1635112.00
02/18/2017 12:15,2,7.484,ACTIVE,217.35,366.40,59.970,1487438103,"201051344000955","219011344069620",30.10,25.80,0,336.94,416.89,227.9,218.0,1.061,620090.8,620090.8,26411,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438112,1635113.00
02/18/2017 12:15,2,5.324,ACTIVE,214.64,446.65,59.970,1487438103,"274151322000094","219011344069620",41.13,39.00,0,403.97,481.21,221.6,211.9,0.857,724650.6,724650.6,26792,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438113,1635114.00
02/18/2017 12:15,2,8.246,ACTIVE,221.42,370.30,59.975,1487438103,"201051344000579","219011344069620",30.51,25.80,0,340.25,428.91,254.3,243.6,1.171,629527.6,629527.6,26393,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438114,1635115.00
02/18/2017 12:15,2,7.586,ACTIVE,216.90,366.70,59.970,1487438103,"201051344000890","219011344069620",29.68,27.50,0,337.24,417.19,228.1,218.2,1.034,616487.4,616487.4,26500,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438115,1635116.00
02/18/2017 12:15,2,7.516,ACTIVE,218.03,367.60,59.975,1487438103,"201051344000438","219011344069620",29.96,26.30,0,336.04,418.39,228.0,218.1,1.056,617598.1,617598.1,26487,0,0,0,L,1122011218,0,124.94,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438116,1635117.00
02/18/2017 12:15,2,7.445,ACTIVE,217.58,357.68,59.975,1487438103,"201051344000417","219011344069620",19.44,26.00,0,338.44,392.55,146.6,139.6,0.685,599148.6,599148.6,26720,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438117,1635118.00
02/18/2017 12:15,2,8.105,ACTIVE,214.41,371.21,59.970,1487438103,"274151322000083","219011344069620",28.71,44.00,0,329.43,404.27,235.5,225.4,0.932,871825.4,871825.4,25920,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438118,1635119.00
02/18/2017 12:15,2,8.264,ACTIVE,215.77,358.28,59.975,1487438103,"274151322000076","219011344069620",30.43,43.60,0,335.74,409.08,254.7,243.9,0.972,929312.2,929312.2,26020,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438119,1635120.00
02/18/2017 12:15,2,7.930,ACTIVE,219.61,368.20,60.028,1487438103,"201051344000868","219011344069620",31.63,20.30,0,333.03,428.91,253.4,242.7,1.136,612364.5,612364.5,26560,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438119,1635121.00
02/18/2017 12:15,2,8.381,ACTIVE,214.41,359.18,59.970,1487438103,"274151322000095","219011344069620",30.04,44.50,0,328.52,407.87,254.8,244.1,0.963,920502.0,920502.0,26127,0,0,0,L,1151911521,0,123.36,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438120,1635122.00
02/18/2017 12:15,2,8.766,ACTIVE,221.19,367.30,59.975,1487438103,"201051344000988","219011344069620",19.30,19.80,0,341.45,404.87,171.6,163.7,0.778,572280.3,572280.3,26597,0,0,0,L,1122011218,0,125.40,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438121,1635123.00
02/18/2017 12:15,2,7.645,ACTIVE,218.48,364.59,59.970,1487438103,"201051344001025","219011344069620",29.96,25.30,0,336.04,418.70,231.9,221.9,1.034,617303.6,617303.6,26675,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438122,1635124.00
02/18/2017 12:15,2,7.980,ACTIVE,221.19,373.31,59.975,1487438103,"201051344000458","219011344069620",31.55,23.80,0,339.34,428.91,254.7,243.9,1.180,622645.5,622645.5,26221,0,0,0,L,1122011218,0,125.62,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438123,1635125.00
02/18/2017 12:15,2,7.801,ACTIVE,221.64,373.01,59.970,1487438103,"201051344000853","219011344069620",32.16,20.70,0,337.54,428.61,253.6,242.9,1.127,622368.1,622368.1,26069,0,0,0,L,1122011218,0,126.07,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438124,1635126.00
02/18/2017 12:15,2,7.525,ACTIVE,217.13,365.49,59.970,1487438103,"201051344000685","219011344069620",30.10,24.30,0,336.94,416.89,229.2,219.3,1.092,617509.0,617509.0,26369,0,0,0,L,1122011218,0,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438125,1635127.00
02/18/2017 12:15,2,7.531,ACTIVE,218.48,365.19,59.970,1487438103,"201051344000917","219011344069620",30.16,24.00,0,335.14,417.49,229.9,220.0,1.056,614780.2,614780.2,26349,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438126,1635128.00
02/18/2017 12:15,2,7.551,ACTIVE,217.13,365.80,59.981,1487438103,"201051344001145","219011344069620",29.94,23.80,0,336.34,417.79,228.8,218.9,1.047,621393.4,621393.4,26216,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438127,1635129.00
02/18/2017 12:15,2,7.619,ACTIVE,218.71,367.60,59.965,1487438103,"201051344000651","219011344069620",29.98,22.00,0,334.84,416.89,231.3,221.4,1.039,612342.7,612342.7,26546,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438128,1635130.00
02/18/2017 12:15,2,7.928,ACTIVE,214.87,357.08,59.981,1487438103,"274151322000088","219011344069620",28.94,36.80,0,330.33,403.37,232.3,222.3,0.875,835877.0,835877.0,26133,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438128,1635131.00
02/18/2017 12:15,2,5.561,ACTIVE,215.77,432.52,59.981,1487438103,"274151322000068","219011344069620",39.58,41.50,0,409.08,480.61,221.7,212.1,0.849,725398.7,725398.7,26692,0,0,0,L,1151911521,0,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438129,1635132.00
02/18/2017 12:15,2,7.564,ACTIVE,218.26,365.49,59.959,1487438103,"201051344001135","219011344069620",29.82,23.30,0,336.34,417.49,228.3,218.4,1.030,607753.5,607753.5,26597,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438130,1635133.00
02/18/2017 12:15,2,8.146,ACTIVE,218.71,369.40,59.986,1487438103,"201051344000594","219011344069620",30.77,30.50,0,332.13,428.01,253.6,242.8,1.127,624539.4,624539.4,26471,0,0,0,L,1122011218,0,124.27,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438131,1635134.00
02/18/2017 12:15,2,7.631,ACTIVE,218.48,364.29,59.986,1487438103,"201051344001203","219011344069620",30.02,25.30,0,334.84,417.49,231.9,221.9,1.056,615934.2,615934.2,26610,0,0,0,L,1122011218,0,125.62,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438132,1635135.00
02/18/2017 12:15,2,8.086,ACTIVE,214.87,359.18,59.975,1487438103,"274151322000054","219011344069620",27.99,36.80,0,330.33,403.07,228.9,219.1,0.871,853105.8,853105.8,26046,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438133,1635136.00
02/18/2017 12:15,2,8.047,ACTIVE,219.61,370.30,59.986,1487438103,"201051344000867","219011344069620",31.09,25.00,0,333.33,428.61,253.4,242.7,1.153,611186.6,611186.6,26615,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438134,1635137.00
02/18/2017 12:15,2,7.449,ACTIVE,218.26,366.70,59.981,1487438103,"201051344001093","219011344069620",30.45,23.80,0,334.54,418.09,229.7,219.8,1.025,613570.3,613570.3,26449,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438135,1635138.00
02/18/2017 12:15,2,7.820,ACTIVE,220.52,371.81,59.986,1487438103,"201051344000900","219011344069620",32.16,20.30,0,338.74,428.61,254.4,243.7,1.140,630590.5,630590.5,25978,0,0,0,L,1122011218,0,125.40,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438136,1635139.00
02/18/2017 12:15,2,8.119,ACTIVE,220.52,372.41,60.002,1487438103,"201051344000648","219011344069620",30.97,23.00,0,338.74,430.12,254.4,243.6,1.149,620090.5,620090.5,26065,0,0,0,L,1122011218,0,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438137,1635140.00
02/18/2017 12:15,2,7.785,ACTIVE,220.74,371.51,59.991,1487438103,"201051344000569","219011344069620",32.10,23.30,0,337.54,429.52,252.8,242.1,1.171,632111.6,632111.6,25958,0,0,0,L,1122011218,0,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438138,1635141.00
02/18/2017 12:15,2,7.898,ACTIVE,220.97,370.00,59.949,1487438103,"201051344000983","219011344069620",31.85,22.00,0,338.14,429.52,254.6,243.8,1.184,623536.0,623536.0,26158,0,0,0,L,1122011218,0,125.40,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438139,1635142.00
02/18/2017 12:15,2,8.258,ACTIVE,221.19,371.51,59.991,1487438103,"201051344001158","219011344069620",30.45,23.50,0,338.74,428.61,254.6,243.8,1.167,611799.9,611799.9,26496,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438140,1635143.00
02/18/2017 12:15,2,7.926,ACTIVE,220.97,373.01,59.965,1487438103,"201051344000576","219011344069620",31.69,21.50,0,337.54,429.22,254.0,243.2,1.123,622938.7,622938.7,26040,0,0,0,L,1122011218,0,125.62,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438140,1635144.00
02/18/2017 12:15,2,8.092,ACTIVE,214.87,357.08,59.975,1487438103,"274151322000087","219011344069620",28.63,50.40,0,330.03,402.77,234.5,224.4,0.897,824711.4,824711.4,26376,0,0,0,L,1151911521,0,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487438141,1635145.00
02/18/2017 12:30,2,7.969,ACTIVE,220.97,370.60,59.991,1487439003,"201051344000645","219011344069620",31.45,23.00,0,338.74,428.31,253.7,242.9,1.140,622237.8,622237.8,26075,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439004,1635146.00
02/18/2017 12:30,2,8.170,ACTIVE,215.09,380.82,60.002,1487439003,"274151322000085","219011344069620",27.17,36.50,0,334.24,401.26,224.7,215.0,0.853,851554.2,851554.2,26091,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439005,1635147.00
02/18/2017 12:30,2,8.184,ACTIVE,219.84,372.11,59.996,1487439003,"201051344000633","219011344069620",30.73,25.80,0,339.34,428.91,254.7,243.9,1.193,611067.3,611067.3,26578,0,0,0,L,1122011218,0,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439006,1635148.00
02/18/2017 12:30,2,7.908,ACTIVE,221.64,372.11,59.996,1487439003,"201051344000469","219011344069620",31.85,18.70,0,338.74,428.61,254.8,244.0,1.176,614031.5,614031.5,26534,0,0,0,L,1122011218,0,125.40,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439007,1635149.00
02/18/2017 12:30,2,7.627,ACTIVE,217.35,367.90,60.002,1487439003,"201051344000646","219011344069620",29.66,26.30,0,335.44,418.39,229.1,219.2,1.061,609206.9,609206.9,26447,0,0,0,L,1122011218,0,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439008,1635150.00
02/18/2017 12:30,2,8.227,ACTIVE,215.32,366.40,60.007,1487439003,"274151322000052","219011344069620",28.65,43.40,0,330.93,404.87,238.3,228.1,0.924,880498.2,880498.2,25869,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439009,1635151.00
02/18/2017 12:30,2,7.680,ACTIVE,218.71,369.40,60.007,1487439003,"201051344000585","219011344069620",30.06,23.80,0,332.43,417.49,233.7,223.6,1.083,619757.4,619757.4,26605,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439010,1635152.00
02/18/2017 12:30,2,7.570,ACTIVE,216.90,365.49,60.007,1487439003,"201051344001230","219011344069620",29.98,25.50,0,335.44,417.49,229.8,219.9,1.052,612703.2,612703.2,26297,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439011,1635153.00
02/18/2017 12:30,2,7.551,ACTIVE,218.71,369.10,60.018,1487439003,"201051344000582","219011344069620",30.00,23.80,0,334.54,418.70,229.4,219.5,0.994,604559.6,604559.6,26483,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439012,1635154.00
02/18/2017 12:30,2,7.537,ACTIVE,217.35,364.89,60.018,1487439003,"201051344000955","219011344069620",30.14,25.80,0,336.94,418.09,229.9,220.0,1.083,620145.7,620145.7,26412,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439013,1635155.00
02/18/2017 12:30,2,5.391,ACTIVE,214.87,459.27,59.996,1487439003,"274151322000094","219011344069620",41.03,38.20,0,407.87,483.02,222.9,213.2,0.849,724704.1,724704.1,26793,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439013,1635156.00
02/18/2017 12:30,2,8.217,ACTIVE,221.64,372.41,59.996,1487439003,"201051344000579","219011344069620",30.57,26.80,0,339.65,428.91,254.1,243.4,1.171,629588.4,629588.4,26394,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439014,1635157.00
02/18/2017 12:30,2,7.637,ACTIVE,216.90,363.69,59.996,1487439003,"201051344000890","219011344069620",29.74,27.30,0,336.34,418.09,230.0,220.1,1.078,616542.2,616542.2,26501,0,0,0,L,1122011218,0,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439015,1635158.00
02/18/2017 12:30,2,7.594,ACTIVE,217.80,367.00,60.034,1487439003,"201051344000438","219011344069620",29.92,26.30,0,335.74,419.30,229.9,220.0,1.065,617652.9,617652.9,26488,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439016,1635159.00
02/18/2017 12:30,2,7.406,ACTIVE,217.58,358.28,60.002,1487439003,"201051344000417","219011344069620",19.68,26.00,0,337.84,393.15,147.7,140.7,0.694,599183.6,599183.6,26721,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439017,1635160.00
02/18/2017 12:30,2,8.109,ACTIVE,214.41,382.33,60.028,1487439003,"274151322000083","219011344069620",28.84,44.50,0,328.82,403.97,237.0,226.8,0.937,871881.9,871881.9,25921,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439018,1635161.00
02/18/2017 12:30,2,8.182,ACTIVE,216.00,391.04,59.996,1487439003,"274151322000076","219011344069620",30.73,43.60,0,335.74,408.48,254.0,243.3,1.008,929373.0,929373.0,26021,0,0,0,L,1151911521,0,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439019,1635162.00
02/18/2017 12:30,2,7.930,ACTIVE,219.84,369.10,60.002,1487439003,"201051344000868","219011344069620",31.65,20.70,0,332.73,428.31,253.9,243.1,1.127,612425.3,612425.3,26561,0,0,0,L,1122011218,0,124.72,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439020,1635163.00
02/18/2017 12:30,2,8.291,ACTIVE,214.64,384.73,60.002,1487439003,"274151322000095","219011344069620",30.34,45.30,0,328.52,406.97,254.0,243.2,0.950,920562.8,920562.8,26128,0,0,0,L,1151911521,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439021,1635164.00
02/18/2017 12:30,2,8.803,ACTIVE,221.42,367.90,59.996,1487439003,"201051344000988","219011344069620",19.32,19.80,0,341.45,405.17,172.2,164.3,0.791,572321.4,572321.4,26598,0,0,0,L,1122011218,0,125.62,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439022,1635165.00
02/18/2017 12:30,2,7.586,ACTIVE,218.48,366.70,60.002,1487439003,"201051344001025","219011344069620",30.43,25.00,0,335.44,419.60,233.6,223.5,1.043,617359.3,617359.3,26676,0,0,0,L,1122011218,0,124.72,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439023,1635166.00
02/18/2017 12:30,2,7.973,ACTIVE,221.42,373.61,60.023,1487439003,"201051344000458","219011344069620",31.59,23.00,0,339.04,428.61,254.8,244.0,1.176,622706.3,622706.3,26222,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439023,1635167.00
02/18/2017 12:30,2,7.791,ACTIVE,221.87,373.01,60.002,1487439003,"201051344000853","219011344069620",32.20,21.00,0,337.54,428.31,254.1,243.3,1.171,622428.8,622428.8,26070,0,0,0,L,1122011218,0,126.30,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439024,1635168.00
02/18/2017 12:30,2,7.703,ACTIVE,216.90,367.30,60.034,1487439003,"201051344000685","219011344069620",29.60,24.80,0,336.64,417.49,230.7,220.8,1.096,617564.1,617564.1,26370,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439025,1635169.00
02/18/2017 12:30,2,7.564,ACTIVE,218.48,366.10,60.002,1487439003,"201051344000917","219011344069620",30.22,24.00,0,333.63,418.09,231.5,221.5,1.078,614835.5,614835.5,26350,0,0,0,L,1122011218,0,124.72,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439026,1635170.00
02/18/2017 12:30,2,7.623,ACTIVE,217.13,365.80,60.034,1487439003,"201051344001145","219011344069620",29.88,24.30,0,336.04,418.39,230.5,220.6,1.052,621448.4,621448.4,26217,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439027,1635171.00
02/18/2017 12:30,2,7.732,ACTIVE,218.93,368.50,60.002,1487439003,"201051344000651","219011344069620",29.76,22.80,0,334.24,418.09,233.0,223.0,1.052,612398.3,612398.3,26547,0,0,0,L,1122011218,0,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439028,1635172.00
02/18/2017 12:30,2,8.070,ACTIVE,215.32,374.21,59.996,1487439003,"274151322000088","219011344069620",28.63,37.80,0,330.33,404.27,233.8,223.8,0.879,835932.8,835932.8,26134,0,0,0,L,1151911521,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439029,1635173.00
02/18/2017 12:30,2,5.389,ACTIVE,215.77,447.25,60.002,1487439003,"274151322000068","219011344069620",40.91,41.00,0,407.87,478.81,222.2,212.6,0.844,725452.0,725452.0,26693,0,0,0,L,1151911521,0,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439030,1635174.00
02/18/2017 12:30,2,7.639,ACTIVE,218.26,369.40,59.991,1487439003,"201051344001135","219011344069620",29.82,23.00,0,336.04,417.79,230.6,220.7,1.043,607808.4,607808.4,26598,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439031,1635175.00
02/18/2017 12:30,2,8.139,ACTIVE,219.16,371.21,60.002,1487439003,"201051344000594","219011344069620",30.87,30.80,0,331.83,427.11,254.4,243.6,1.167,624600.3,624600.3,26472,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439032,1635176.00
02/18/2017 12:30,2,7.678,ACTIVE,218.71,369.70,60.007,1487439003,"201051344001203","219011344069620",30.00,25.50,0,335.14,418.09,233.0,223.0,1.083,615989.9,615989.9,26611,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439033,1635177.00
02/18/2017 12:30,2,8.119,ACTIVE,215.09,369.40,59.986,1487439003,"274151322000054","219011344069620",28.01,37.30,0,330.93,403.67,230.3,220.3,0.871,853160.7,853160.7,26047,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439034,1635178.00
02/18/2017 12:30,2,8.072,ACTIVE,220.06,371.51,59.986,1487439003,"201051344000867","219011344069620",31.11,24.80,0,333.63,427.41,254.3,243.5,1.153,611247.4,611247.4,26616,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439035,1635179.00
02/18/2017 12:30,2,7.598,ACTIVE,218.48,365.49,60.034,1487439003,"201051344001093","219011344069620",30.00,23.50,0,334.84,417.79,230.7,220.8,1.039,613625.4,613625.4,26450,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439036,1635180.00
02/18/2017 12:30,2,7.822,ACTIVE,220.74,373.01,59.991,1487439003,"201051344000900","219011344069620",32.18,22.00,0,338.44,429.22,254.4,243.6,1.136,630651.3,630651.3,25979,0,0,0,L,1122011218,0,125.62,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439037,1635181.00
02/18/2017 12:30,2,8.098,ACTIVE,220.74,371.51,59.975,1487439003,"201051344000648","219011344069620",31.07,23.00,0,339.04,430.12,254.4,243.7,1.167,620151.3,620151.3,26066,0,0,0,L,1122011218,0,124.94,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439037,1635182.00
02/18/2017 12:30,2,7.850,ACTIVE,221.42,374.81,59.991,1487439003,"201051344000569","219011344069620",32.07,23.50,0,337.84,429.52,254.1,243.3,1.176,632172.4,632172.4,25959,0,0,0,L,1122011218,0,125.17,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439038,1635183.00
02/18/2017 12:30,2,7.852,ACTIVE,221.42,373.31,59.981,1487439003,"201051344000983","219011344069620",31.97,22.50,0,337.24,429.52,253.8,243.1,1.176,623596.8,623596.8,26159,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439039,1635184.00
02/18/2017 12:30,2,8.227,ACTIVE,221.64,372.71,59.986,1487439003,"201051344001158","219011344069620",30.55,22.30,0,339.34,428.91,254.2,243.4,1.167,611860.8,611860.8,26497,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439040,1635185.00
02/18/2017 12:30,2,7.902,ACTIVE,221.42,373.31,59.986,1487439003,"201051344000576","219011344069620",31.77,21.80,0,338.44,429.52,253.7,243.0,1.171,622999.5,622999.5,26041,0,0,0,L,1122011218,0,125.85,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439041,1635186.00
02/18/2017 12:30,2,8.053,ACTIVE,215.09,380.82,60.002,1487439003,"274151322000087","219011344069620",28.90,51.00,0,331.23,406.07,235.6,225.5,0.893,824767.7,824767.7,26377,0,0,0,L,1151911521,0,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439042,1635187.00
02/18/2017 12:45,2,8.010,ACTIVE,221.42,374.21,60.002,1487439903,"201051344000645","219011344069620",31.39,23.50,0,339.04,428.61,254.2,243.4,1.127,622298.6,622298.6,26076,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439904,1635188.00
02/18/2017 12:45,2,8.145,ACTIVE,215.32,377.22,60.007,1487439903,"274151322000085","219011344069620",27.15,38.80,0,331.83,401.56,223.8,214.1,0.853,851607.8,851607.8,26092,0,0,0,L,1151911521,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439905,1635189.00
02/18/2017 12:45,2,8.186,ACTIVE,220.29,372.71,60.007,1487439903,"201051344000633","219011344069620",30.73,26.30,0,339.65,428.91,254.7,243.9,1.193,611128.1,611128.1,26579,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439906,1635190.00
02/18/2017 12:45,2,7.867,ACTIVE,221.87,372.11,59.996,1487439903,"201051344000469","219011344069620",31.95,19.30,0,338.44,428.91,254.2,243.4,1.162,614092.3,614092.3,26535,0,0,0,L,1122011218,0,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439907,1635191.00
02/18/2017 12:45,2,7.674,ACTIVE,217.80,367.30,60.007,1487439903,"201051344000646","219011344069620",29.50,27.30,0,335.74,418.09,229.2,219.2,1.065,609261.6,609261.6,26448,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439908,1635192.00
02/18/2017 12:45,2,8.152,ACTIVE,215.09,354.07,60.007,1487439903,"274151322000052","219011344069620",28.86,44.30,0,330.33,405.17,238.3,228.0,0.924,880555.2,880555.2,25870,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439909,1635193.00
02/18/2017 12:45,2,7.684,ACTIVE,218.93,365.19,60.007,1487439903,"201051344000585","219011344069620",30.16,24.50,0,334.24,417.49,234.6,224.5,1.083,619813.3,619813.3,26606,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439910,1635194.00
02/18/2017 12:45,2,7.605,ACTIVE,217.35,365.49,60.002,1487439903,"201051344001230","219011344069620",29.98,25.00,0,333.33,417.79,230.8,220.8,1.069,612758.1,612758.1,26298,0,0,0,L,1122011218,0,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439911,1635195.00
02/18/2017 12:45,2,7.619,ACTIVE,218.93,367.90,60.023,1487439903,"201051344000582","219011344069620",29.82,23.80,0,334.54,419.00,230.0,220.1,1.034,604614.4,604614.4,26484,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439912,1635196.00
02/18/2017 12:45,2,7.527,ACTIVE,217.58,367.00,60.002,1487439903,"201051344000955","219011344069620",30.18,26.30,0,336.64,418.09,230.0,220.1,1.083,620200.6,620200.6,26413,0,0,0,L,1122011218,0,124.27,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439913,1635197.00
02/18/2017 12:45,2,5.533,ACTIVE,215.09,438.83,60.012,1487439903,"274151322000094","219011344069620",39.94,40.20,0,409.08,480.31,223.6,213.9,0.866,724757.5,724757.5,26794,0,0,0,L,1151911521,0,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439914,1635198.00
02/18/2017 12:45,2,8.217,ACTIVE,222.10,373.31,60.007,1487439903,"201051344000579","219011344069620",30.59,26.50,0,339.34,428.31,254.4,243.6,1.202,629649.2,629649.2,26395,0,0,0,L,1122011218,0,126.07,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439914,1635199.00
02/18/2017 12:45,2,7.697,ACTIVE,217.13,366.10,60.002,1487439903,"201051344000890","219011344069620",29.56,28.30,0,336.64,417.79,230.5,220.5,1.047,616597.1,616597.1,26502,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439915,1635200.00
02/18/2017 12:45,2,7.637,ACTIVE,218.26,367.90,59.996,1487439903,"201051344000438","219011344069620",29.80,26.50,0,335.44,418.39,230.3,220.4,1.074,617707.8,617707.8,26489,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439916,1635201.00
02/18/2017 12:45,2,7.609,ACTIVE,218.03,358.58,60.012,1487439903,"201051344000417","219011344069620",19.18,26.50,0,337.84,393.15,147.8,140.8,0.698,599218.7,599218.7,26722,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439917,1635202.00
02/18/2017 12:45,2,8.152,ACTIVE,214.87,360.38,60.002,1487439903,"274151322000083","219011344069620",28.71,45.30,0,329.43,403.67,236.7,226.5,0.932,871938.4,871938.4,25922,0,0,0,L,1151911521,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439918,1635203.00
02/18/2017 12:45,2,8.223,ACTIVE,215.77,367.30,60.002,1487439903,"274151322000076","219011344069620",30.57,44.50,0,336.04,409.08,254.3,243.5,0.999,929433.8,929433.8,26022,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439919,1635204.00
02/18/2017 12:45,2,7.930,ACTIVE,219.84,370.90,60.007,1487439903,"201051344000868","219011344069620",31.67,22.00,0,333.03,428.91,253.8,243.0,1.131,612486.1,612486.1,26562,0,0,0,L,1122011218,0,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439920,1635205.00
