ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 12:45,2,8.271,ACTIVE,215.09,382.33,59.996,1487439903,"274151322000095","219011344069620",30.36,45.00,0,327.62,405.17,253.9,243.1,0.959,920623.7,920623.7,26129,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439921,1635206.00
02/18/2017 12:45,2,8.926,ACTIVE,221.42,366.10,60.007,1487439903,"201051344000988","219011344069620",19.06,20.00,0,341.75,405.47,172.4,164.5,0.782,572362.3,572362.3,26599,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439922,1635207.00
02/18/2017 12:45,2,7.768,ACTIVE,218.48,368.50,60.007,1487439903,"201051344001025","219011344069620",29.90,25.80,0,334.84,419.90,235.0,224.9,1.052,617415.3,617415.3,26677,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439923,1635208.00
02/18/2017 12:45,2,7.971,ACTIVE,221.42,373.61,60.002,1487439903,"201051344000458","219011344069620",31.59,24.00,0,339.34,429.22,254.8,244.0,1.167,622767.1,622767.1,26223,0,0,0,L,1122011218,0,125.85,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439924,1635209.00
02/18/2017 12:45,2,7.789,ACTIVE,221.87,370.30,59.981,1487439903,"201051344000853","219011344069620",32.18,21.50,0,338.14,428.61,253.5,242.7,1.158,622489.7,622489.7,26071,0,0,0,L,1122011218,0,126.30,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439925,1635210.00
02/18/2017 12:45,2,7.666,ACTIVE,217.35,365.80,59.996,1487439903,"201051344000685","219011344069620",29.86,25.30,0,336.64,417.79,231.6,221.6,1.092,617619.3,617619.3,26371,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439925,1635211.00
02/18/2017 12:45,2,7.637,ACTIVE,218.71,370.30,59.991,1487439903,"201051344000917","219011344069620",30.12,24.80,0,334.54,417.79,232.9,222.9,1.100,614890.9,614890.9,26351,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439926,1635212.00
02/18/2017 12:45,2,7.705,ACTIVE,216.90,364.89,59.991,1487439903,"201051344001145","219011344069620",29.70,24.50,0,336.34,419.00,231.7,221.7,1.056,621503.5,621503.5,26218,0,0,0,L,1122011218,0,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439927,1635213.00
02/18/2017 12:45,2,7.727,ACTIVE,219.16,369.70,59.996,1487439903,"201051344000651","219011344069620",29.86,23.00,0,334.54,417.79,233.5,223.4,1.056,612454.0,612454.0,26548,0,0,0,L,1122011218,0,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439928,1635214.00
02/18/2017 12:45,2,8.057,ACTIVE,215.09,376.62,59.975,1487439903,"274151322000088","219011344069620",28.65,38.40,0,330.03,403.67,233.3,223.3,0.884,835988.6,835988.6,26135,0,0,0,L,1151911521,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439929,1635215.00
02/18/2017 12:45,2,5.506,ACTIVE,216.00,453.26,59.986,1487439903,"274151322000068","219011344069620",40.37,41.50,0,407.27,479.11,224.2,214.5,0.853,725505.4,725505.4,26694,0,0,0,L,1151911521,0,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439930,1635216.00
02/18/2017 12:45,2,7.697,ACTIVE,218.48,366.70,59.991,1487439903,"201051344001135","219011344069620",29.60,23.80,0,335.14,418.09,230.7,220.8,1.065,607863.4,607863.4,26599,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439931,1635217.00
02/18/2017 12:45,2,8.152,ACTIVE,219.16,371.21,59.991,1487439903,"201051344000594","219011344069620",30.81,31.30,0,332.13,428.31,254.5,243.7,1.149,624661.1,624661.1,26473,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439932,1635218.00
02/18/2017 12:45,2,7.744,ACTIVE,218.71,368.50,59.991,1487439903,"201051344001203","219011344069620",29.82,25.50,0,335.14,418.09,233.9,223.8,1.087,616045.7,616045.7,26612,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439933,1635219.00
02/18/2017 12:45,2,8.117,ACTIVE,215.09,376.01,59.986,1487439903,"274151322000054","219011344069620",27.93,37.50,0,330.03,403.37,229.5,219.6,0.879,853215.6,853215.6,26048,0,0,0,L,1151911521,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439934,1635220.00
02/18/2017 12:45,2,8.062,ACTIVE,220.06,370.90,60.023,1487439903,"201051344000867","219011344069620",31.11,26.00,0,334.84,428.01,253.9,243.2,1.153,611308.2,611308.2,26617,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439935,1635221.00
02/18/2017 12:45,2,7.609,ACTIVE,218.48,368.50,59.991,1487439903,"201051344001093","219011344069620",30.08,24.50,0,333.93,418.09,231.8,221.8,1.039,613680.7,613680.7,26451,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439936,1635222.00
02/18/2017 12:45,2,7.783,ACTIVE,220.74,375.11,59.991,1487439903,"201051344000900","219011344069620",32.28,21.50,0,336.34,428.91,253.9,243.2,1.127,630712.2,630712.2,25980,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439937,1635223.00
02/18/2017 12:45,2,8.088,ACTIVE,220.74,372.11,60.028,1487439903,"201051344000648","219011344069620",31.07,23.00,0,339.34,430.72,254.6,243.8,1.162,620212.1,620212.1,26067,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439938,1635224.00
02/18/2017 12:45,2,7.830,ACTIVE,221.42,370.60,60.007,1487439903,"201051344000569","219011344069620",32.10,23.80,0,338.44,429.82,254.5,243.7,1.153,632233.2,632233.2,25960,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439939,1635225.00
02/18/2017 12:45,2,7.881,ACTIVE,221.64,370.00,60.034,1487439903,"201051344000983","219011344069620",31.93,21.80,0,337.84,429.82,254.7,243.9,1.184,623657.7,623657.7,26160,0,0,0,L,1122011218,0,126.07,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439940,1635226.00
02/18/2017 12:45,2,8.209,ACTIVE,221.64,372.71,59.996,1487439903,"201051344001158","219011344069620",30.63,23.00,0,338.74,429.22,254.3,243.5,1.171,611921.6,611921.6,26498,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439941,1635227.00
02/18/2017 12:45,2,7.914,ACTIVE,221.42,374.21,59.986,1487439903,"201051344000576","219011344069620",31.77,21.50,0,338.44,429.52,254.4,243.6,1.193,623060.3,623060.3,26042,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439942,1635228.00
02/18/2017 12:45,2,8.092,ACTIVE,214.87,372.41,59.986,1487439903,"274151322000087","219011344069620",28.77,54.00,0,330.33,402.46,235.4,225.3,0.888,824824.0,824824.0,26378,0,0,0,L,1151911521,0,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487439943,1635229.00
02/18/2017 13:00,2,8.031,ACTIVE,220.97,370.60,59.954,1487440804,"201051344000645","219011344069620",31.29,23.50,0,339.34,428.31,254.2,243.4,1.140,622359.5,622359.5,26077,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440805,1635230.00
02/18/2017 13:00,2,8.166,ACTIVE,215.09,382.63,59.975,1487440804,"274151322000085","219011344069620",26.98,37.30,0,332.13,401.56,223.2,213.5,0.849,851661.4,851661.4,26093,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440806,1635231.00
02/18/2017 13:00,2,8.215,ACTIVE,220.06,371.21,59.981,1487440804,"201051344000633","219011344069620",30.61,27.00,0,339.34,429.82,254.4,243.6,1.193,611188.9,611188.9,26580,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440807,1635232.00
02/18/2017 13:00,2,7.918,ACTIVE,221.42,372.41,59.954,1487440804,"201051344000469","219011344069620",31.79,19.50,0,338.14,428.91,254.6,243.8,1.162,614153.2,614153.2,26536,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440808,1635233.00
02/18/2017 13:00,2,7.537,ACTIVE,217.58,365.49,59.986,1487440804,"201051344000646","219011344069620",29.96,27.30,0,335.74,418.70,228.7,218.8,1.061,609316.5,609316.5,26449,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440809,1635234.00
02/18/2017 13:00,2,8.166,ACTIVE,215.32,381.73,59.975,1487440804,"274151322000052","219011344069620",28.67,44.50,0,330.93,404.87,236.9,226.8,0.919,880612.2,880612.2,25871,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440810,1635235.00
02/18/2017 13:00,2,7.746,ACTIVE,218.93,365.49,59.986,1487440804,"201051344000585","219011344069620",29.88,24.50,0,333.93,417.49,234.2,224.2,1.083,619869.5,619869.5,26607,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440811,1635236.00
02/18/2017 13:00,2,7.633,ACTIVE,217.35,365.19,59.981,1487440804,"201051344001230","219011344069620",29.68,25.50,0,335.74,418.09,229.4,219.5,1.061,612813.2,612813.2,26299,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440811,1635237.00
02/18/2017 13:00,2,7.555,ACTIVE,219.16,366.10,59.986,1487440804,"201051344000582","219011344069620",29.94,24.30,0,333.63,419.00,229.0,219.1,1.021,604669.4,604669.4,26485,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440812,1635238.00
02/18/2017 13:00,2,7.535,ACTIVE,217.58,366.70,59.970,1487440804,"201051344000955","219011344069620",30.06,26.80,0,337.24,418.09,229.4,219.5,1.074,620255.7,620255.7,26414,0,0,0,L,1122011218,0,124.27,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440813,1635239.00
02/18/2017 13:00,2,5.463,ACTIVE,214.87,455.97,59.949,1487440804,"274151322000094","219011344069620",40.31,39.00,0,405.77,481.51,223.5,213.8,0.857,724811.0,724811.0,26795,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440814,1635240.00
02/18/2017 13:00,2,8.244,ACTIVE,221.87,374.51,59.996,1487440804,"201051344000579","219011344069620",30.47,27.00,0,339.04,429.22,254.2,243.4,1.176,629710.1,629710.1,26396,0,0,0,L,1122011218,0,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440815,1635241.00
02/18/2017 13:00,2,7.668,ACTIVE,217.35,363.69,59.959,1487440804,"201051344000890","219011344069620",29.54,27.80,0,336.64,418.09,229.4,219.5,1.039,616652.2,616652.2,26503,0,0,0,L,1122011218,0,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440816,1635242.00
02/18/2017 13:00,2,7.607,ACTIVE,218.03,363.99,59.981,1487440804,"201051344000438","219011344069620",29.82,26.50,0,335.14,419.00,229.6,219.7,1.061,617762.9,617762.9,26490,0,0,0,L,1122011218,0,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440817,1635243.00
02/18/2017 13:00,2,7.559,ACTIVE,218.03,357.98,59.965,1487440804,"201051344000417","219011344069620",19.28,26.30,0,338.74,393.15,147.7,140.6,0.689,599253.9,599253.9,26723,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440818,1635244.00
02/18/2017 13:00,2,8.115,ACTIVE,214.87,375.41,59.975,1487440804,"274151322000083","219011344069620",28.65,46.40,0,328.82,403.97,235.6,225.5,0.937,871995.1,871995.1,25923,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440819,1635245.00
02/18/2017 13:00,2,8.270,ACTIVE,215.77,374.81,59.944,1487440804,"274151322000076","219011344069620",30.38,43.40,0,334.84,408.18,254.4,243.7,0.990,929494.7,929494.7,26023,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440820,1635246.00
02/18/2017 13:00,2,7.947,ACTIVE,219.84,369.70,59.975,1487440804,"201051344000868","219011344069620",31.57,21.30,0,333.63,428.91,253.9,243.1,1.136,612546.9,612546.9,26563,0,0,0,L,1122011218,0,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440820,1635247.00
02/18/2017 13:00,2,8.434,ACTIVE,215.09,387.14,59.970,1487440804,"274151322000095","219011344069620",29.82,45.00,0,328.22,407.87,254.3,243.6,0.959,920684.5,920684.5,26130,0,0,0,L,1151911521,0,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440821,1635248.00
02/18/2017 13:00,2,8.836,ACTIVE,221.42,365.80,59.965,1487440804,"201051344000988","219011344069620",19.20,20.30,0,341.75,405.47,171.8,163.9,0.782,572403.4,572403.4,26600,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440822,1635249.00
02/18/2017 13:00,2,7.621,ACTIVE,218.71,366.40,59.975,1487440804,"201051344001025","219011344069620",30.32,25.80,0,335.44,419.00,233.8,223.8,1.052,617471.5,617471.5,26678,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440823,1635250.00
02/18/2017 13:00,2,7.977,ACTIVE,221.42,371.51,59.991,1487440804,"201051344000458","219011344069620",31.49,23.80,0,338.44,429.52,254.3,243.6,1.189,622827.9,622827.9,26224,0,0,0,L,1122011218,0,125.85,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440824,1635251.00
02/18/2017 13:00,2,7.846,ACTIVE,221.87,373.91,59.970,1487440804,"201051344000853","219011344069620",32.03,22.30,0,337.54,428.61,254.3,243.6,1.176,622550.5,622550.5,26072,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440825,1635252.00
02/18/2017 13:00,2,7.682,ACTIVE,217.35,366.70,59.959,1487440804,"201051344000685","219011344069620",29.70,25.00,0,335.74,417.79,231.0,221.0,1.092,617674.7,617674.7,26372,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440826,1635253.00
02/18/2017 13:00,2,7.570,ACTIVE,218.48,369.10,59.970,1487440804,"201051344000917","219011344069620",30.26,24.50,0,333.63,418.09,232.0,222.0,1.083,614946.6,614946.6,26352,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440827,1635254.00
02/18/2017 13:00,2,7.721,ACTIVE,217.35,366.40,59.981,1487440804,"201051344001145","219011344069620",29.50,24.50,0,336.04,419.00,230.6,220.7,1.061,621558.9,621558.9,26219,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440828,1635255.00
02/18/2017 13:00,2,7.674,ACTIVE,219.16,368.50,59.959,1487440804,"201051344000651","219011344069620",29.96,23.80,0,334.54,417.79,232.7,222.6,1.056,612509.8,612509.8,26549,0,0,0,L,1122011218,0,125.85,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440829,1635256.00
02/18/2017 13:00,2,8.066,ACTIVE,214.87,378.12,59.938,1487440804,"274151322000088","219011344069620",28.43,37.80,0,330.33,403.67,231.9,221.9,0.875,836044.4,836044.4,26136,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440829,1635257.00
02/18/2017 13:00,2,5.555,ACTIVE,216.00,449.65,59.954,1487440804,"274151322000068","219011344069620",39.50,41.80,0,406.67,480.01,222.9,213.2,0.853,725558.9,725558.9,26695,0,0,0,L,1151911521,0,123.81,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440830,1635258.00
02/18/2017 13:00,2,7.607,ACTIVE,218.71,367.60,59.959,1487440804,"201051344001135","219011344069620",29.88,23.80,0,334.54,419.00,230.2,220.3,1.083,607918.7,607918.7,26600,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440831,1635259.00
02/18/2017 13:00,2,8.178,ACTIVE,218.93,368.80,59.959,1487440804,"201051344000594","219011344069620",30.73,30.80,0,331.83,428.31,254.2,243.4,1.158,624721.9,624721.9,26474,0,0,0,L,1122011218,0,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440832,1635260.00
02/18/2017 13:00,2,7.670,ACTIVE,218.93,367.90,59.970,1487440804,"201051344001203","219011344069620",30.02,26.30,0,335.14,418.39,233.0,222.9,1.083,616101.6,616101.6,26613,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440833,1635261.00
02/18/2017 13:00,2,8.135,ACTIVE,214.87,373.61,59.986,1487440804,"274151322000054","219011344069620",27.69,37.30,0,330.33,403.37,228.1,218.2,0.875,853270.5,853270.5,26049,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440834,1635262.00
02/18/2017 13:00,2,8.100,ACTIVE,220.06,370.30,59.965,1487440804,"201051344000867","219011344069620",30.97,25.30,0,334.24,427.71,254.2,243.4,1.145,611369.0,611369.0,26618,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440835,1635263.00
02/18/2017 13:00,2,7.533,ACTIVE,218.93,367.90,59.965,1487440804,"201051344001093","219011344069620",30.26,24.30,0,334.54,418.09,230.6,220.7,1.030,613736.0,613736.0,26452,0,0,0,L,1122011218,0,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440836,1635264.00
02/18/2017 13:00,2,7.854,ACTIVE,220.97,373.01,59.959,1487440804,"201051344000900","219011344069620",32.05,22.00,0,338.14,428.61,254.3,243.5,1.145,630773.0,630773.0,25981,0,0,0,L,1122011218,0,125.62,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440837,1635265.00
02/18/2017 13:00,2,8.143,ACTIVE,220.52,368.50,59.959,1487440804,"201051344000648","219011344069620",30.91,23.30,0,339.04,430.12,254.5,243.7,1.153,620272.9,620272.9,26068,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440838,1635266.00
02/18/2017 13:00,2,7.854,ACTIVE,221.19,373.61,59.975,1487440804,"201051344000569","219011344069620",31.95,23.00,0,337.54,429.22,253.4,242.6,1.140,632293.9,632293.9,25961,0,0,0,L,1122011218,0,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440839,1635267.00
02/18/2017 13:00,2,7.920,ACTIVE,221.42,369.10,59.970,1487440804,"201051344000983","219011344069620",31.73,22.80,0,337.24,429.82,254.4,243.6,1.176,623718.5,623718.5,26161,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440840,1635268.00
02/18/2017 13:00,2,8.250,ACTIVE,221.64,375.11,59.970,1487440804,"201051344001158","219011344069620",30.43,24.00,0,338.74,428.31,254.2,243.4,1.176,611982.4,611982.4,26499,0,0,0,L,1122011218,0,125.40,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440841,1635269.00
02/18/2017 13:00,2,7.971,ACTIVE,221.42,374.81,59.970,1487440804,"201051344000576","219011344069620",31.55,22.30,0,338.14,429.52,254.5,243.7,1.153,623121.1,623121.1,26043,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440842,1635270.00
02/18/2017 13:00,2,8.090,ACTIVE,215.09,356.78,59.970,1487440804,"274151322000087","219011344069620",28.59,53.80,0,327.92,403.07,234.1,224.0,0.875,824880.3,824880.3,26379,0,0,0,L,1151911521,0,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487440843,1635271.00
02/18/2017 13:15,2,8.066,ACTIVE,220.97,371.21,59.981,1487441703,"201051344000645","219011344069620",31.19,24.30,0,339.34,428.01,254.5,243.7,1.136,622420.2,622420.2,26078,0,0,0,L,1122011218,0,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441704,1635272.00
02/18/2017 13:15,2,8.115,ACTIVE,214.64,374.81,59.981,1487441703,"274151322000085","219011344069620",26.90,38.80,0,336.64,401.56,220.9,211.3,0.840,851714.3,851714.3,26094,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441705,1635273.00
02/18/2017 13:15,2,8.262,ACTIVE,219.84,371.81,59.986,1487441703,"201051344000633","219011344069620",30.40,26.50,0,339.34,428.91,254.5,243.7,1.184,611249.7,611249.7,26581,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441706,1635274.00
02/18/2017 13:15,2,7.941,ACTIVE,221.42,372.71,59.996,1487441703,"201051344000469","219011344069620",31.71,20.00,0,338.14,428.61,254.7,243.9,1.171,614213.9,614213.9,26537,0,0,0,L,1122011218,0,125.17,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441707,1635275.00
02/18/2017 13:15,2,7.566,ACTIVE,217.58,364.89,59.986,1487441703,"201051344000646","219011344069620",29.68,27.00,0,335.44,418.09,227.5,217.6,1.056,609370.8,609370.8,26450,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441708,1635276.00
02/18/2017 13:15,2,8.150,ACTIVE,215.09,376.92,60.002,1487441703,"274151322000052","219011344069620",28.57,44.30,0,332.73,404.87,235.8,225.7,0.924,880668.5,880668.5,25872,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441709,1635277.00
02/18/2017 13:15,2,7.668,ACTIVE,219.16,368.80,59.981,1487441703,"201051344000585","219011344069620",30.06,25.30,0,333.93,417.19,233.3,223.3,1.078,619925.1,619925.1,26608,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441710,1635278.00
02/18/2017 13:15,2,7.506,ACTIVE,217.35,365.80,59.981,1487441703,"201051344001230","219011344069620",30.02,25.80,0,336.04,417.79,228.3,218.4,1.047,612867.7,612867.7,26300,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441711,1635279.00
02/18/2017 13:15,2,7.602,ACTIVE,219.16,368.20,60.012,1487441703,"201051344000582","219011344069620",29.64,24.50,0,334.24,418.09,228.0,218.2,1.025,604723.8,604723.8,26486,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441711,1635280.00
02/18/2017 13:15,2,7.568,ACTIVE,217.80,368.20,59.996,1487441703,"201051344000955","219011344069620",29.74,26.30,0,336.34,417.79,227.9,218.0,1.061,620310.1,620310.1,26415,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441713,1635281.00
02/18/2017 13:15,2,5.404,ACTIVE,214.64,457.17,59.965,1487441703,"274151322000094","219011344069620",40.39,39.80,0,407.27,479.41,221.5,211.8,0.857,724863.9,724863.9,26796,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441714,1635282.00
02/18/2017 13:15,2,8.328,ACTIVE,221.42,373.31,59.949,1487441703,"201051344000579","219011344069620",30.20,27.80,0,339.95,428.91,254.4,243.6,1.215,629770.8,629770.8,26397,0,0,0,L,1122011218,0,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441715,1635283.00
02/18/2017 13:15,2,7.594,ACTIVE,217.35,364.89,59.981,1487441703,"201051344000890","219011344069620",29.70,28.30,0,336.64,417.79,228.3,218.4,1.043,616706.7,616706.7,26504,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441715,1635284.00
02/18/2017 13:15,2,7.471,ACTIVE,218.26,366.10,59.959,1487441703,"201051344000438","219011344069620",30.16,27.00,0,334.84,417.49,227.9,218.0,1.052,617817.3,617817.3,26491,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441716,1635285.00
02/18/2017 13:15,2,7.525,ACTIVE,217.80,358.58,59.949,1487441703,"201051344000417","219011344069620",19.28,26.50,0,338.74,393.45,147.0,139.9,0.681,599288.8,599288.8,26724,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441717,1635286.00
02/18/2017 13:15,2,8.123,ACTIVE,214.19,354.97,59.981,1487441703,"274151322000083","219011344069620",28.53,46.40,0,330.03,403.97,234.7,224.6,0.932,872051.1,872051.1,25924,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441718,1635287.00
02/18/2017 13:15,2,8.254,ACTIVE,215.54,370.60,59.991,1487441703,"274151322000076","219011344069620",30.32,44.30,0,334.84,408.78,253.3,242.6,0.972,929555.5,929555.5,26024,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441719,1635288.00
02/18/2017 13:15,2,8.020,ACTIVE,219.39,368.20,59.944,1487441703,"201051344000868","219011344069620",31.39,21.50,0,332.73,428.91,254.3,243.6,1.140,612607.6,612607.6,26564,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441720,1635289.00
02/18/2017 13:15,2,8.459,ACTIVE,214.19,384.13,59.965,1487441703,"274151322000095","219011344069620",29.66,45.50,0,328.82,408.18,254.1,243.3,0.959,920745.2,920745.2,26131,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441721,1635290.00
02/18/2017 13:15,2,8.650,ACTIVE,221.42,366.70,60.002,1487441703,"201051344000988","219011344069620",19.48,20.30,0,341.75,404.87,170.8,162.9,0.769,572444.0,572444.0,26601,0,0,0,L,1122011218,0,125.40,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441722,1635291.00
02/18/2017 13:15,2,7.723,ACTIVE,218.71,365.80,59.991,1487441703,"201051344001025","219011344069620",29.82,26.50,0,335.14,418.70,233.3,223.2,1.047,617527.2,617527.2,26679,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441723,1635292.00
02/18/2017 13:15,2,7.971,ACTIVE,221.42,371.51,59.991,1487441703,"201051344000458","219011344069620",31.49,24.30,0,339.95,429.52,254.2,243.4,1.171,622888.6,622888.6,26225,0,0,0,L,1122011218,0,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441724,1635293.00
02/18/2017 13:15,2,7.871,ACTIVE,221.87,374.81,59.991,1487441703,"201051344000853","219011344069620",31.95,21.80,0,338.74,428.31,254.8,244.1,1.149,622611.2,622611.2,26073,0,0,0,L,1122011218,0,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441724,1635294.00
02/18/2017 13:15,2,7.600,ACTIVE,217.13,365.49,59.981,1487441703,"201051344000685","219011344069620",29.82,25.50,0,336.64,418.09,229.4,219.5,1.087,617729.5,617729.5,26373,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441725,1635295.00
02/18/2017 13:15,2,7.611,ACTIVE,218.93,369.70,59.949,1487441703,"201051344000917","219011344069620",29.96,24.80,0,334.54,417.49,230.8,220.9,1.078,615001.7,615001.7,26353,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441726,1635296.00
02/18/2017 13:15,2,7.617,ACTIVE,217.58,366.40,59.986,1487441703,"201051344001145","219011344069620",29.82,25.00,0,335.44,418.70,229.9,220.0,1.052,621613.7,621613.7,26220,0,0,0,L,1122011218,0,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441727,1635297.00
02/18/2017 13:15,2,7.688,ACTIVE,219.16,367.90,59.975,1487441703,"201051344000651","219011344069620",29.84,23.50,0,334.54,418.70,232.1,222.1,1.056,612565.2,612565.2,26550,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441728,1635298.00
02/18/2017 13:15,2,8.023,ACTIVE,214.64,357.08,59.996,1487441703,"274151322000088","219011344069620",28.43,38.80,0,331.83,403.07,230.8,220.8,0.871,836099.4,836099.4,26137,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441729,1635299.00
02/18/2017 13:15,2,5.420,ACTIVE,216.00,455.67,59.981,1487441703,"274151322000068","219011344069620",40.28,42.30,0,399.76,478.51,221.5,211.8,0.849,725611.7,725611.7,26696,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441730,1635300.00
02/18/2017 13:15,2,7.543,ACTIVE,218.48,366.70,59.991,1487441703,"201051344001135","219011344069620",29.98,24.30,0,333.93,417.49,228.8,219.0,1.043,607973.3,607973.3,26601,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441731,1635301.00
02/18/2017 13:15,2,8.227,ACTIVE,218.93,369.10,59.991,1487441703,"201051344000594","219011344069620",30.55,32.00,0,330.63,427.71,254.3,243.5,1.118,624782.7,624782.7,26475,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441732,1635302.00
02/18/2017 13:15,2,7.582,ACTIVE,219.16,366.40,59.949,1487441703,"201051344001203","219011344069620",30.24,25.50,0,334.54,417.19,232.2,222.2,1.078,616157.0,616157.0,26614,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441733,1635303.00
02/18/2017 13:15,2,8.018,ACTIVE,215.09,371.81,59.981,1487441703,"274151322000054","219011344069620",27.97,37.80,0,336.64,403.37,226.9,217.1,0.857,853324.6,853324.6,26050,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441734,1635304.00
02/18/2017 13:15,2,8.156,ACTIVE,219.84,370.60,59.996,1487441703,"201051344000867","219011344069620",30.81,26.00,0,333.33,427.71,254.4,243.7,1.145,611429.7,611429.7,26619,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441735,1635305.00
02/18/2017 13:15,2,7.582,ACTIVE,218.71,368.20,59.975,1487441703,"201051344001093","219011344069620",29.84,24.80,0,334.24,416.59,229.1,219.2,1.043,613790.8,613790.8,26453,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441736,1635306.00
02/18/2017 13:15,2,7.832,ACTIVE,220.74,370.90,59.986,1487441703,"201051344000900","219011344069620",32.10,21.80,0,337.84,429.22,254.4,243.7,1.136,630833.8,630833.8,25982,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441737,1635307.00
02/18/2017 13:15,2,8.127,ACTIVE,220.52,370.90,59.959,1487441703,"201051344000648","219011344069620",30.87,23.80,0,339.65,430.12,253.6,242.8,1.145,620333.7,620333.7,26069,0,0,0,L,1122011218,0,124.72,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441738,1635308.00
02/18/2017 13:15,2,7.902,ACTIVE,221.19,373.01,59.986,1487441703,"201051344000569","219011344069620",31.89,24.00,0,336.04,429.52,254.8,244.0,1.162,632354.7,632354.7,25962,0,0,0,L,1122011218,0,124.94,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441738,1635309.00
02/18/2017 13:15,2,7.916,ACTIVE,221.19,372.11,59.981,1487441703,"201051344000983","219011344069620",31.77,22.30,0,339.04,429.22,254.4,243.7,1.202,623779.2,623779.2,26162,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441739,1635310.00
02/18/2017 13:15,2,8.299,ACTIVE,221.42,371.81,59.975,1487441703,"201051344001158","219011344069620",30.28,24.00,0,339.34,428.91,254.3,243.5,1.162,612043.2,612043.2,26500,0,0,0,L,1122011218,0,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441740,1635311.00
02/18/2017 13:15,2,7.953,ACTIVE,220.97,371.81,59.975,1487441703,"201051344000576","219011344069620",31.57,21.80,0,337.24,429.52,253.9,243.2,1.153,623181.9,623181.9,26044,0,0,0,L,1122011218,0,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441741,1635312.00
02/18/2017 13:15,2,7.992,ACTIVE,214.64,379.32,59.938,1487441703,"274151322000087","219011344069620",28.77,55.00,0,331.53,403.07,232.7,222.7,0.871,824935.9,824935.9,26380,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487441742,1635313.00
02/18/2017 13:30,2,8.176,ACTIVE,221.42,372.11,59.981,1487442603,"201051344000645","219011344069620",30.67,23.30,0,338.74,428.91,253.7,242.9,1.140,622481.0,622481.0,26079,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442604,1635314.00
02/18/2017 13:30,2,7.971,ACTIVE,215.09,374.81,59.933,1487442603,"274151322000085","219011344069620",27.02,37.50,0,331.83,400.96,218.0,208.5,0.831,851766.7,851766.7,26095,0,0,0,L,1151911521,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442605,1635315.00
02/18/2017 13:30,2,8.508,ACTIVE,220.52,373.91,59.970,1487442603,"201051344000633","219011344069620",29.38,27.30,0,339.04,428.91,253.0,242.2,1.189,611310.4,611310.4,26582,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442606,1635316.00
02/18/2017 13:30,2,8.062,ACTIVE,222.10,373.91,59.981,1487442603,"201051344000469","219011344069620",31.17,19.00,0,338.14,428.61,254.2,243.4,1.167,614274.8,614274.8,26538,0,0,0,L,1122011218,0,125.40,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442607,1635317.00
02/18/2017 13:30,2,7.285,ACTIVE,217.80,365.80,59.981,1487442603,"201051344000646","219011344069620",30.36,27.30,0,334.84,418.39,223.9,214.2,1.043,609424.8,609424.8,26451,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442608,1635318.00
02/18/2017 13:30,2,7.959,ACTIVE,215.09,376.62,59.959,1487442603,"274151322000052","219011344069620",28.80,45.30,0,331.23,404.27,232.0,222.0,0.906,880724.3,880724.3,25873,0,0,0,L,1151911521,0,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442609,1635319.00
02/18/2017 13:30,2,7.584,ACTIVE,218.93,365.19,59.965,1487442603,"201051344000585","219011344069620",30.04,25.30,0,334.24,416.89,230.4,220.5,1.052,619980.5,619980.5,26609,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442610,1635320.00
02/18/2017 13:30,2,7.350,ACTIVE,217.35,364.29,59.965,1487442603,"201051344001230","219011344069620",30.24,26.00,0,336.34,417.19,225.1,215.3,1.047,612921.9,612921.9,26301,0,0,0,L,1122011218,0,124.94,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442611,1635321.00
02/18/2017 13:30,2,7.502,ACTIVE,219.16,368.20,59.970,1487442603,"201051344000582","219011344069620",29.64,24.30,0,333.03,417.49,225.1,215.4,0.986,604777.9,604777.9,26487,0,0,0,L,1122011218,0,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442612,1635322.00
02/18/2017 13:30,2,7.402,ACTIVE,217.80,366.10,60.007,1487442603,"201051344000955","219011344069620",29.98,26.00,0,335.44,417.19,224.7,214.9,1.043,620364.2,620364.2,26416,0,0,0,L,1122011218,0,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442613,1635323.00
02/18/2017 13:30,2,5.447,ACTIVE,214.87,425.01,59.996,1487442603,"274151322000094","219011344069620",39.58,39.80,0,411.78,481.21,218.6,209.0,0.844,724916.3,724916.3,26797,0,0,0,L,1151911521,0,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442614,1635324.00
02/18/2017 13:30,2,8.479,ACTIVE,222.10,375.11,59.970,1487442603,"201051344000579","219011344069620",29.38,27.00,0,339.34,428.61,252.3,241.6,1.167,629831.5,629831.5,26398,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442614,1635325.00
02/18/2017 13:30,2,7.457,ACTIVE,217.58,362.79,59.986,1487442603,"201051344000890","219011344069620",29.80,28.30,0,336.64,418.09,225.0,215.2,1.021,616760.8,616760.8,26505,0,0,0,L,1122011218,0,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442615,1635326.00
02/18/2017 13:30,2,7.439,ACTIVE,218.26,366.10,59.970,1487442603,"201051344000438","219011344069620",29.86,26.50,0,334.24,417.49,224.8,215.0,1.034,617871.4,617871.4,26492,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442616,1635327.00
02/18/2017 13:30,2,7.406,ACTIVE,218.03,358.58,59.975,1487442603,"201051344000417","219011344069620",19.30,26.50,0,338.14,392.85,144.8,137.8,0.676,599323.4,599323.4,26725,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442617,1635328.00
02/18/2017 13:30,2,8.027,ACTIVE,214.64,365.49,59.970,1487442603,"274151322000083","219011344069620",28.47,46.40,0,329.73,403.37,231.2,221.3,0.919,872106.8,872106.8,25925,0,0,0,L,1151911521,0,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442618,1635329.00
02/18/2017 13:30,2,8.336,ACTIVE,216.00,361.89,59.959,1487442603,"274151322000076","219011344069620",29.74,43.80,0,330.93,408.78,250.8,240.1,0.972,929615.9,929615.9,26025,0,0,0,L,1151911521,0,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442619,1635330.00
02/18/2017 13:30,2,8.135,ACTIVE,220.29,370.60,59.981,1487442603,"201051344000868","219011344069620",30.87,22.00,0,332.73,428.91,254.1,243.3,1.140,612668.4,612668.4,26565,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442620,1635331.00
02/18/2017 13:30,2,8.434,ACTIVE,214.64,355.88,59.975,1487442603,"274151322000095","219011344069620",29.34,46.00,0,328.82,407.57,250.7,240.0,0.941,920805.6,920805.6,26132,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442621,1635332.00
02/18/2017 13:30,2,8.598,ACTIVE,221.87,367.00,59.959,1487442603,"201051344000988","219011344069620",19.26,20.00,0,341.75,405.47,167.7,159.9,0.760,572484.3,572484.3,26602,0,0,0,L,1122011218,0,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442622,1635333.00
02/18/2017 13:30,2,7.666,ACTIVE,218.71,366.10,59.970,1487442603,"201051344001025","219011344069620",29.62,26.00,0,334.54,418.09,230.0,220.1,1.025,617582.5,617582.5,26680,0,0,0,L,1122011218,0,125.17,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442622,1635334.00
02/18/2017 13:30,2,8.143,ACTIVE,221.87,372.71,59.970,1487442603,"201051344000458","219011344069620",30.85,24.00,0,339.65,428.61,254.0,243.3,1.162,622949.4,622949.4,26226,0,0,0,L,1122011218,0,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442623,1635335.00
02/18/2017 13:30,2,7.975,ACTIVE,222.32,375.11,59.959,1487442603,"201051344000853","219011344069620",31.53,22.50,0,338.74,428.61,254.3,243.5,1.158,622672.0,622672.0,26074,0,0,0,L,1122011218,0,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442624,1635336.00
02/18/2017 13:30,2,7.463,ACTIVE,217.58,365.80,59.954,1487442603,"201051344000685","219011344069620",29.96,25.50,0,335.44,417.19,226.3,216.5,1.083,617783.9,617783.9,26374,0,0,0,L,1122011218,0,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442625,1635337.00
02/18/2017 13:30,2,7.395,ACTIVE,218.93,368.80,59.938,1487442603,"201051344000917","219011344069620",30.38,25.00,0,334.54,416.89,227.3,217.5,1.061,615056.5,615056.5,26354,0,0,0,L,1122011218,0,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442626,1635338.00
02/18/2017 13:30,2,7.439,ACTIVE,217.58,366.10,59.954,1487442603,"201051344001145","219011344069620",30.10,24.80,0,336.34,418.39,226.5,216.7,1.039,621668.2,621668.2,26221,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442627,1635339.00
02/18/2017 13:30,2,7.486,ACTIVE,219.16,367.00,59.975,1487442603,"201051344000651","219011344069620",30.12,24.80,0,334.54,416.59,228.4,218.5,1.034,612620.1,612620.1,26551,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442628,1635340.00
02/18/2017 13:30,2,7.818,ACTIVE,214.87,367.60,59.981,1487442603,"274151322000088","219011344069620",28.67,38.40,0,330.33,402.77,226.8,217.0,0.857,836154.0,836154.0,26138,0,0,0,L,1151911521,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442629,1635341.00
02/18/2017 13:30,2,5.236,ACTIVE,216.00,460.47,59.959,1487442603,"274151322000068","219011344069620",40.85,42.00,0,405.17,480.61,217.8,208.3,0.826,725664.1,725664.1,26697,0,0,0,L,1151911521,0,123.59,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442630,1635342.00
02/18/2017 13:30,2,7.461,ACTIVE,218.71,368.20,59.938,1487442603,"201051344001135","219011344069620",29.86,25.00,0,335.14,417.19,225.5,215.7,1.039,608027.6,608027.6,26602,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442631,1635343.00
02/18/2017 13:30,2,8.607,ACTIVE,219.61,371.81,59.975,1487442603,"201051344000594","219011344069620",29.06,31.50,0,332.43,429.22,253.4,242.7,1.153,624843.4,624843.4,26476,0,0,0,L,1122011218,0,124.94,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442631,1635344.00
02/18/2017 13:30,2,7.539,ACTIVE,218.48,368.20,59.975,1487442603,"201051344001203","219011344069620",29.96,25.80,0,335.14,417.19,228.8,218.9,1.069,616211.9,616211.9,26615,0,0,0,L,1122011218,0,125.62,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442632,1635345.00
02/18/2017 13:30,2,7.945,ACTIVE,215.09,377.82,59.933,1487442603,"274151322000054","219011344069620",27.73,37.80,0,330.03,402.77,222.9,213.3,0.853,853378.3,853378.3,26051,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442634,1635346.00
02/18/2017 13:30,2,8.381,ACTIVE,220.52,370.90,59.975,1487442603,"201051344000867","219011344069620",29.92,26.80,0,335.44,429.22,254.1,243.3,1.131,611490.5,611490.5,26620,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442635,1635347.00
