ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 13:30,2,7.330,ACTIVE,218.71,368.80,59.986,1487442603,"201051344001093","219011344069620",30.38,24.30,0,333.63,416.89,225.4,215.6,1.012,613845.1,613845.1,26454,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442636,1635348.00
02/18/2017 13:30,2,7.922,ACTIVE,221.19,370.30,59.986,1487442603,"201051344000900","219011344069620",31.71,21.80,0,337.24,429.52,254.2,243.4,1.105,630894.6,630894.6,25983,0,0,0,L,1122011218,0,125.85,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442637,1635349.00
02/18/2017 13:30,2,8.426,ACTIVE,220.97,372.71,59.975,1487442603,"201051344000648","219011344069620",29.82,23.30,0,339.34,431.02,254.3,243.5,1.118,620394.5,620394.5,26070,0,0,0,L,1122011218,0,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442638,1635350.00
02/18/2017 13:30,2,8.006,ACTIVE,221.42,372.41,59.970,1487442603,"201051344000569","219011344069620",31.39,23.80,0,337.54,430.12,254.2,243.4,1.149,632415.5,632415.5,25963,0,0,0,L,1122011218,0,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442638,1635351.00
02/18/2017 13:30,2,8.004,ACTIVE,221.64,371.51,59.975,1487442603,"201051344000983","219011344069620",31.29,23.00,0,337.84,429.22,253.3,242.6,1.158,623840.0,623840.0,26163,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442639,1635352.00
02/18/2017 13:30,2,8.561,ACTIVE,221.87,374.51,59.959,1487442603,"201051344001158","219011344069620",29.02,23.00,0,338.44,428.91,251.6,240.9,1.145,612103.8,612103.8,26501,0,0,0,L,1122011218,0,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442640,1635353.00
02/18/2017 13:30,2,8.090,ACTIVE,221.64,371.81,59.970,1487442603,"201051344000576","219011344069620",31.01,21.80,0,337.84,429.82,254.2,243.4,1.149,623242.7,623242.7,26045,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442641,1635354.00
02/18/2017 13:30,2,7.930,ACTIVE,215.09,375.11,59.981,1487442603,"274151322000087","219011344069620",28.61,55.30,0,330.93,402.46,229.7,219.7,0.853,824991.1,824991.1,26381,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487442642,1635355.00
02/18/2017 13:45,2,8.520,ACTIVE,221.42,373.61,59.986,1487443503,"201051344000645","219011344069620",29.28,24.00,0,340.25,428.91,252.6,241.9,1.131,622541.7,622541.7,26080,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443504,1635356.00
02/18/2017 13:45,2,7.770,ACTIVE,215.32,365.80,59.970,1487443503,"274151322000085","219011344069620",27.12,37.50,0,332.13,398.56,213.4,204.0,0.804,851818.3,851818.3,26096,0,0,0,L,1151911521,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443505,1635357.00
02/18/2017 13:45,2,8.367,ACTIVE,220.29,372.11,59.981,1487443503,"201051344000633","219011344069620",29.28,28.00,0,340.55,428.31,248.0,237.5,1.158,611370.3,611370.3,26583,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443506,1635358.00
02/18/2017 13:45,2,8.186,ACTIVE,222.10,374.51,59.959,1487443503,"201051344000469","219011344069620",30.42,19.50,0,338.14,428.91,251.9,241.2,1.158,614335.5,614335.5,26539,0,0,0,L,1122011218,0,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443507,1635359.00
02/18/2017 13:45,2,7.416,ACTIVE,217.58,365.80,59.975,1487443503,"201051344000646","219011344069620",29.26,28.00,0,335.44,416.89,219.7,210.1,1.030,609477.8,609477.8,26452,0,0,0,L,1122011218,0,124.94,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443508,1635360.00
02/18/2017 13:45,2,7.820,ACTIVE,215.09,356.18,59.970,1487443503,"274151322000052","219011344069620",28.75,44.30,0,330.33,403.37,227.7,217.8,0.888,880779.2,880779.2,25874,0,0,0,L,1151911521,0,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443509,1635361.00
02/18/2017 13:45,2,7.465,ACTIVE,218.93,369.70,59.981,1487443503,"201051344000585","219011344069620",29.94,25.00,0,333.63,416.29,226.4,216.6,1.047,620035.0,620035.0,26610,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443509,1635362.00
02/18/2017 13:45,2,7.285,ACTIVE,217.35,364.29,59.975,1487443503,"201051344001230","219011344069620",29.84,25.50,0,336.64,416.29,219.9,210.3,0.994,612975.0,612975.0,26302,0,0,0,L,1122011218,0,124.72,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443510,1635363.00
02/18/2017 13:45,2,7.381,ACTIVE,218.93,367.30,59.970,1487443503,"201051344000582","219011344069620",29.48,24.80,0,334.24,416.59,220.3,210.7,0.990,604831.1,604831.1,26488,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443511,1635364.00
02/18/2017 13:45,2,7.229,ACTIVE,217.80,365.49,59.970,1487443503,"201051344000955","219011344069620",30.02,27.30,0,336.34,416.59,219.8,210.2,1.043,620417.3,620417.3,26417,0,0,0,L,1122011218,0,124.49,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443512,1635365.00
02/18/2017 13:45,2,5.160,ACTIVE,215.09,444.85,59.970,1487443503,"274151322000094","219011344069620",40.65,39.50,0,410.58,478.81,211.9,202.6,0.818,724967.6,724967.6,26798,0,0,0,L,1151911521,0,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443513,1635366.00
02/18/2017 13:45,2,8.324,ACTIVE,221.87,374.21,59.959,1487443503,"201051344000579","219011344069620",29.30,28.00,0,340.25,428.31,247.0,236.5,1.109,629891.1,629891.1,26399,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443514,1635367.00
02/18/2017 13:45,2,7.336,ACTIVE,217.13,363.39,59.986,1487443503,"201051344000890","219011344069620",29.64,28.30,0,336.64,416.59,220.3,210.7,1.008,616813.9,616813.9,26506,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443515,1635368.00
02/18/2017 13:45,2,7.355,ACTIVE,218.03,365.19,59.975,1487443503,"201051344000438","219011344069620",29.54,27.80,0,334.24,416.59,220.0,210.4,1.016,617924.5,617924.5,26493,0,0,0,L,1122011218,0,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443516,1635369.00
02/18/2017 13:45,2,7.305,ACTIVE,217.58,358.58,59.986,1487443503,"201051344000417","219011344069620",19.16,26.50,0,338.74,392.25,141.7,134.9,0.681,599357.4,599357.4,26726,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443517,1635370.00
02/18/2017 13:45,2,7.783,ACTIVE,214.64,354.67,59.975,1487443503,"274151322000083","219011344069620",28.75,46.40,0,329.43,401.86,226.3,216.5,0.906,872161.5,872161.5,25926,0,0,0,L,1151911521,0,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443518,1635371.00
02/18/2017 13:45,2,8.271,ACTIVE,216.00,365.80,59.996,1487443503,"274151322000076","219011344069620",29.38,43.80,0,336.34,408.78,246.0,235.5,0.955,929675.3,929675.3,26026,0,0,0,L,1151911521,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443519,1635372.00
02/18/2017 13:45,2,8.371,ACTIVE,220.06,371.81,59.986,1487443503,"201051344000868","219011344069620",29.72,22.00,0,333.03,428.31,251.8,241.1,1.123,612729.1,612729.1,26566,0,0,0,L,1122011218,0,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443519,1635373.00
02/18/2017 13:45,2,8.209,ACTIVE,214.64,355.58,59.981,1487443503,"274151322000095","219011344069620",29.52,46.00,0,328.82,402.77,245.2,234.8,0.932,920864.8,920864.8,26133,0,0,0,L,1151911521,0,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443520,1635374.00
02/18/2017 13:45,2,8.492,ACTIVE,221.87,368.50,59.991,1487443503,"201051344000988","219011344069620",19.06,20.00,0,342.05,403.67,163.9,156.3,0.751,572523.8,572523.8,26603,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443521,1635375.00
02/18/2017 13:45,2,7.504,ACTIVE,218.48,368.50,59.970,1487443503,"201051344001025","219011344069620",29.68,26.00,0,335.14,417.49,225.4,215.7,1.008,617636.9,617636.9,26681,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443522,1635376.00
02/18/2017 13:45,2,8.414,ACTIVE,221.64,374.81,59.954,1487443503,"201051344000458","219011344069620",29.68,25.00,0,340.25,428.91,252.7,242.0,1.162,623010.2,623010.2,26227,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443523,1635377.00
02/18/2017 13:45,2,8.178,ACTIVE,222.10,374.81,60.002,1487443503,"201051344000853","219011344069620",30.69,23.00,0,337.24,429.82,253.9,243.1,1.158,622732.8,622732.8,26075,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443524,1635378.00
02/18/2017 13:45,2,7.373,ACTIVE,217.13,366.70,60.023,1487443503,"201051344000685","219011344069620",29.68,25.30,0,336.34,416.89,221.6,212.0,1.047,617837.4,617837.4,26375,0,0,0,L,1122011218,0,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443525,1635379.00
02/18/2017 13:45,2,7.334,ACTIVE,218.71,362.49,59.975,1487443503,"201051344000917","219011344069620",30.00,26.00,0,334.24,416.59,222.7,213.0,1.043,615110.3,615110.3,26355,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443526,1635380.00
02/18/2017 13:45,2,7.371,ACTIVE,217.35,366.40,59.991,1487443503,"201051344001145","219011344069620",29.78,25.00,0,335.14,417.49,222.1,212.5,1.043,621721.8,621721.8,26222,0,0,0,L,1122011218,0,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443527,1635381.00
02/18/2017 13:45,2,7.488,ACTIVE,218.93,368.20,60.023,1487443503,"201051344000651","219011344069620",29.52,24.00,0,334.54,416.29,223.8,214.1,1.012,612674.1,612674.1,26552,0,0,0,L,1122011218,0,125.85,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443527,1635382.00
02/18/2017 13:45,2,7.691,ACTIVE,214.87,368.20,59.981,1487443503,"274151322000088","219011344069620",28.49,38.20,0,330.63,401.26,221.9,212.3,0.840,836207.7,836207.7,26139,0,0,0,L,1151911521,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443529,1635383.00
02/18/2017 13:45,2,5.287,ACTIVE,216.00,438.53,59.986,1487443503,"274151322000068","219011344069620",39.76,41.50,0,401.56,478.21,213.1,203.8,0.818,725715.5,725715.5,26698,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443529,1635384.00
02/18/2017 13:45,2,7.307,ACTIVE,218.48,366.40,59.954,1487443503,"201051344001135","219011344069620",29.88,25.00,0,335.44,416.29,221.0,211.4,1.016,608081.0,608081.0,26603,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443530,1635385.00
02/18/2017 13:45,2,8.287,ACTIVE,219.39,370.30,59.975,1487443503,"201051344000594","219011344069620",29.60,31.30,0,332.73,428.01,248.2,237.7,1.131,624903.5,624903.5,26477,0,0,0,L,1122011218,0,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443531,1635386.00
02/18/2017 13:45,2,7.420,ACTIVE,218.93,367.00,59.970,1487443503,"201051344001203","219011344069620",29.74,26.30,0,335.14,415.99,223.5,213.8,1.043,616265.9,616265.9,26616,0,0,0,L,1122011218,0,125.85,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443532,1635387.00
02/18/2017 13:45,2,7.773,ACTIVE,215.32,376.62,59.981,1487443503,"274151322000054","219011344069620",27.77,37.50,0,330.63,400.66,218.6,209.1,0.831,853431.1,853431.1,26052,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443533,1635388.00
02/18/2017 13:45,2,8.289,ACTIVE,220.52,370.90,59.981,1487443503,"201051344000867","219011344069620",29.60,26.80,0,333.93,427.41,248.4,237.8,1.123,611550.6,611550.6,26621,0,0,0,L,1122011218,0,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443534,1635389.00
02/18/2017 13:45,2,7.246,ACTIVE,218.71,367.60,59.981,1487443503,"201051344001093","219011344069620",30.02,25.30,0,334.54,415.99,220.3,210.7,0.972,613898.3,613898.3,26455,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443535,1635390.00
02/18/2017 13:45,2,8.131,ACTIVE,221.42,375.71,59.970,1487443503,"201051344000900","219011344069620",30.91,23.00,0,338.44,428.61,254.6,243.8,1.136,630955.4,630955.4,25984,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443536,1635391.00
02/18/2017 13:45,2,8.342,ACTIVE,221.19,374.51,59.975,1487443503,"201051344000648","219011344069620",29.46,24.00,0,339.95,430.42,248.7,238.1,1.127,620454.7,620454.7,26071,0,0,0,L,1122011218,0,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443537,1635392.00
02/18/2017 13:45,2,8.441,ACTIVE,221.64,374.81,59.996,1487443503,"201051344000569","219011344069620",29.68,24.30,0,338.74,429.82,253.6,242.8,1.158,632476.2,632476.2,25964,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443538,1635393.00
02/18/2017 13:45,2,8.352,ACTIVE,222.10,374.81,59.975,1487443503,"201051344000983","219011344069620",29.98,22.80,0,339.04,430.12,253.2,242.5,1.136,623900.8,623900.8,26164,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443539,1635394.00
02/18/2017 13:45,2,8.223,ACTIVE,221.87,374.81,59.975,1487443503,"201051344001158","219011344069620",29.54,23.80,0,339.34,428.61,245.7,235.2,1.123,612163.4,612163.4,26502,0,0,0,L,1122011218,0,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443540,1635395.00
02/18/2017 13:45,2,8.330,ACTIVE,221.64,374.21,59.965,1487443503,"201051344000576","219011344069620",29.88,22.80,0,338.74,429.52,252.1,241.4,1.158,623303.4,623303.4,26046,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443540,1635396.00
02/18/2017 13:45,2,7.697,ACTIVE,215.09,380.22,59.959,1487443503,"274151322000087","219011344069620",28.78,56.00,0,330.33,399.76,224.3,214.6,0.840,825045.2,825045.2,26382,0,0,0,L,1151911521,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487443541,1635397.00
02/18/2017 14:00,2,8.305,ACTIVE,221.42,370.90,60.002,1487444404,"201051344000645","219011344069620",29.46,24.80,0,340.25,428.31,247.7,237.1,1.069,622601.6,622601.6,26081,0,0,0,L,1122011218,0,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444405,1635398.00
02/18/2017 14:00,2,7.549,ACTIVE,215.54,353.17,59.981,1487444404,"274151322000085","219011344069620",27.51,36.80,0,337.54,398.86,210.2,201.0,0.800,851868.9,851868.9,26097,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444406,1635399.00
02/18/2017 14:00,2,8.076,ACTIVE,220.52,370.60,59.991,1487444404,"201051344000633","219011344069620",29.72,27.00,0,339.65,426.81,242.9,232.6,1.127,611429.0,611429.0,26584,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444407,1635400.00
02/18/2017 14:00,2,8.150,ACTIVE,222.10,373.61,59.991,1487444404,"201051344000469","219011344069620",29.92,19.80,0,337.84,428.01,247.0,236.4,1.153,614395.3,614395.3,26540,0,0,0,L,1122011218,0,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444408,1635401.00
02/18/2017 14:00,2,7.133,ACTIVE,217.80,365.49,59.991,1487444404,"201051344000646","219011344069620",29.82,27.50,0,335.14,415.69,215.4,206.0,1.012,609529.9,609529.9,26453,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444408,1635402.00
02/18/2017 14:00,2,7.627,ACTIVE,215.77,357.38,60.023,1487444404,"274151322000052","219011344069620",28.88,43.20,0,331.83,402.46,223.0,213.3,0.871,880833.1,880833.1,25875,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444409,1635403.00
02/18/2017 14:00,2,7.305,ACTIVE,219.16,367.90,59.991,1487444404,"201051344000585","219011344069620",30.04,25.50,0,334.24,414.79,222.2,212.6,1.025,620088.6,620088.6,26611,0,0,0,L,1122011218,0,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444410,1635404.00
02/18/2017 14:00,2,7.002,ACTIVE,217.58,366.40,59.975,1487444404,"201051344001230","219011344069620",30.38,25.30,0,336.64,414.79,215.4,205.9,0.994,613027.1,613027.1,26303,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444411,1635405.00
02/18/2017 14:00,2,7.172,ACTIVE,219.39,368.80,60.002,1487444404,"201051344000582","219011344069620",29.78,24.80,0,334.24,415.39,216.2,206.8,0.981,604883.2,604883.2,26489,0,0,0,L,1122011218,0,125.62,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444412,1635406.00
02/18/2017 14:00,2,7.117,ACTIVE,217.80,366.10,60.028,1487444404,"201051344000955","219011344069620",29.90,26.00,0,336.34,415.09,215.5,206.0,1.025,620469.3,620469.3,26418,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444413,1635407.00
02/18/2017 14:00,2,5.119,ACTIVE,215.32,434.93,60.007,1487444404,"274151322000094","219011344069620",40.14,39.80,0,409.98,476.10,208.2,199.1,0.809,725017.9,725017.9,26799,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444414,1635408.00
02/18/2017 14:00,2,8.121,ACTIVE,222.10,372.71,59.986,1487444404,"201051344000579","219011344069620",29.40,27.30,0,339.95,426.51,241.9,231.6,1.105,629949.6,629949.6,26400,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444415,1635409.00
02/18/2017 14:00,2,7.188,ACTIVE,217.58,365.19,59.991,1487444404,"201051344000890","219011344069620",29.66,28.30,0,337.24,415.39,215.8,206.4,0.986,616866.0,616866.0,26507,0,0,0,L,1122011218,0,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444416,1635410.00
02/18/2017 14:00,2,7.127,ACTIVE,218.48,363.99,59.996,1487444404,"201051344000438","219011344069620",29.94,26.80,0,335.44,415.09,216.0,206.5,0.994,617976.7,617976.7,26494,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444417,1635411.00
02/18/2017 14:00,2,7.037,ACTIVE,218.03,357.08,59.991,1487444404,"201051344000417","219011344069620",19.50,26.50,0,338.44,391.04,139.0,132.2,0.632,599390.8,599390.8,26727,0,0,0,L,1122011218,0,124.72,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444418,1635412.00
02/18/2017 14:00,2,7.635,ACTIVE,215.09,376.92,59.996,1487444404,"274151322000083","219011344069620",28.84,45.80,0,330.03,401.26,223.0,213.3,0.875,872215.2,872215.2,25927,0,0,0,L,1151911521,0,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444419,1635413.00
02/18/2017 14:00,2,8.029,ACTIVE,216.45,384.43,60.023,1487444404,"274151322000076","219011344069620",29.72,43.80,0,335.44,407.27,241.3,231.0,0.941,929733.6,929733.6,26027,0,0,0,L,1151911521,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444420,1635414.00
02/18/2017 14:00,2,7.998,ACTIVE,220.29,371.81,59.996,1487444404,"201051344000868","219011344069620",30.40,22.50,0,335.74,428.61,246.1,235.6,1.100,612788.8,612788.8,26567,0,0,0,L,1122011218,0,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444421,1635415.00
02/18/2017 14:00,2,8.064,ACTIVE,214.87,372.41,60.034,1487444404,"274151322000095","219011344069620",29.52,45.00,0,328.82,404.87,240.9,230.6,0.902,920923.0,920923.0,26134,0,0,0,L,1151911521,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444422,1635416.00
02/18/2017 14:00,2,8.264,ACTIVE,221.87,366.70,60.002,1487444404,"201051344000988","219011344069620",19.22,20.70,0,341.75,402.46,160.9,153.4,0.707,572562.6,572562.6,26604,0,0,0,L,1122011218,0,125.85,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444423,1635417.00
02/18/2017 14:00,2,7.277,ACTIVE,218.71,366.10,60.018,1487444404,"201051344001025","219011344069620",30.08,26.50,0,335.14,415.39,221.5,211.9,0.990,617690.3,617690.3,26682,0,0,0,L,1122011218,0,125.17,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444423,1635418.00
02/18/2017 14:00,2,8.236,ACTIVE,221.64,371.81,59.991,1487444404,"201051344000458","219011344069620",29.70,25.50,0,339.65,428.31,247.6,237.1,1.140,623070.1,623070.1,26228,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444424,1635419.00
02/18/2017 14:00,2,8.230,ACTIVE,222.32,374.21,59.981,1487444404,"201051344000853","219011344069620",30.10,22.50,0,339.34,429.22,250.9,240.2,1.162,622793.4,622793.4,26076,0,0,0,L,1122011218,0,126.53,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444425,1635420.00
02/18/2017 14:00,2,7.154,ACTIVE,217.58,368.20,59.991,1487444404,"201051344000685","219011344069620",30.00,26.00,0,336.04,415.39,217.3,207.8,1.034,617889.9,617889.9,26376,0,0,0,L,1122011218,0,125.40,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444426,1635421.00
02/18/2017 14:00,2,7.184,ACTIVE,219.16,367.30,59.981,1487444404,"201051344000917","219011344069620",30.10,25.50,0,333.93,414.79,218.8,209.2,1.025,615163.2,615163.2,26356,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444427,1635422.00
02/18/2017 14:00,2,7.189,ACTIVE,217.58,365.19,59.996,1487444404,"201051344001145","219011344069620",29.92,25.00,0,336.34,415.39,217.8,208.3,0.968,621774.4,621774.4,26223,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444428,1635423.00
02/18/2017 14:00,2,7.230,ACTIVE,219.16,367.90,59.986,1487444404,"201051344000651","219011344069620",30.02,23.80,0,335.44,414.49,219.9,210.3,0.999,612727.2,612727.2,26553,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444429,1635424.00
02/18/2017 14:00,2,7.494,ACTIVE,215.09,379.02,59.975,1487444404,"274151322000088","219011344069620",28.69,38.40,0,331.53,400.66,217.7,208.2,0.818,836260.3,836260.3,26140,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444430,1635425.00
02/18/2017 14:00,2,5.164,ACTIVE,216.45,432.82,59.991,1487444404,"274151322000068","219011344069620",39.90,41.30,0,407.57,477.91,207.5,198.4,0.795,725765.9,725765.9,26699,0,0,0,L,1151911521,0,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444431,1635426.00
02/18/2017 14:00,2,7.146,ACTIVE,218.71,363.99,59.970,1487444404,"201051344001135","219011344069620",30.04,24.80,0,335.14,414.49,217.4,207.9,0.994,608133.4,608133.4,26604,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444432,1635427.00
02/18/2017 14:00,2,8.178,ACTIVE,219.39,370.30,59.986,1487444404,"201051344000594","219011344069620",29.46,31.50,0,333.63,426.51,244.0,233.6,1.109,624962.5,624962.5,26478,0,0,0,L,1122011218,0,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444433,1635428.00
02/18/2017 14:00,2,7.221,ACTIVE,218.93,367.90,59.986,1487444404,"201051344001203","219011344069620",29.96,26.50,0,335.74,414.79,218.9,209.4,1.012,616318.9,616318.9,26617,0,0,0,L,1122011218,0,126.07,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444434,1635429.00
02/18/2017 14:00,2,7.541,ACTIVE,215.54,376.62,59.975,1487444404,"274151322000054","219011344069620",28.17,37.30,0,336.34,400.36,214.9,205.5,0.818,853482.9,853482.9,26053,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444435,1635430.00
02/18/2017 14:00,2,8.131,ACTIVE,220.52,369.10,59.986,1487444404,"201051344000867","219011344069620",29.68,25.80,0,337.54,426.81,244.3,233.9,1.092,611609.6,611609.6,26622,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444436,1635431.00
02/18/2017 14:00,2,6.988,ACTIVE,218.71,366.70,59.981,1487444404,"201051344001093","219011344069620",30.51,25.00,0,335.14,413.89,215.8,206.3,0.981,613950.5,613950.5,26456,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444437,1635432.00
02/18/2017 14:00,2,8.193,ACTIVE,221.42,374.51,59.991,1487444404,"201051344000900","219011344069620",30.34,23.00,0,339.04,428.91,251.6,240.9,1.145,631016.1,631016.1,25985,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444437,1635433.00
02/18/2017 14:00,2,8.125,ACTIVE,220.97,373.91,60.018,1487444404,"201051344000648","219011344069620",29.72,24.00,0,339.65,428.91,244.4,234.0,1.105,620513.7,620513.7,26072,0,0,0,L,1122011218,0,124.94,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444438,1635434.00
02/18/2017 14:00,2,8.215,ACTIVE,221.64,370.60,59.986,1487444404,"201051344000569","219011344069620",29.98,24.00,0,339.04,429.52,249.2,238.6,1.136,632536.5,632536.5,25965,0,0,0,L,1122011218,0,125.40,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444439,1635435.00
02/18/2017 14:00,2,8.131,ACTIVE,221.87,373.61,59.986,1487444404,"201051344000983","219011344069620",30.20,23.30,0,338.14,428.91,248.5,237.9,1.136,623961.0,623961.0,26165,0,0,0,L,1122011218,0,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444440,1635436.00
02/18/2017 14:00,2,8.088,ACTIVE,221.87,371.51,60.018,1487444404,"201051344001158","219011344069620",29.54,24.00,0,339.04,426.21,242.0,231.6,1.100,612221.8,612221.8,26503,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444441,1635437.00
02/18/2017 14:00,2,8.141,ACTIVE,221.87,375.71,59.981,1487444404,"201051344000576","219011344069620",30.04,22.80,0,339.04,429.22,247.6,237.1,1.153,623363.2,623363.2,26047,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444442,1635438.00
02/18/2017 14:00,2,7.537,ACTIVE,215.32,368.80,60.023,1487444404,"274151322000087","219011344069620",28.92,57.00,0,332.13,402.16,220.8,211.1,0.818,825098.5,825098.5,26383,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487444443,1635439.00
02/18/2017 14:15,2,8.006,ACTIVE,220.97,372.41,59.991,1487445304,"201051344000645","219011344069620",29.66,24.00,0,340.55,426.51,240.4,230.1,1.074,622659.8,622659.8,26082,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445305,1635440.00
02/18/2017 14:15,2,7.311,ACTIVE,215.54,376.31,59.986,1487445304,"274151322000085","219011344069620",27.53,36.80,0,337.54,397.66,203.6,194.6,0.773,851918.3,851918.3,26098,0,0,0,L,1151911521,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445306,1635441.00
02/18/2017 14:15,2,7.857,ACTIVE,220.06,370.00,59.996,1487445304,"201051344000633","219011344069620",29.64,26.80,0,341.15,425.31,236.1,225.9,1.100,611486.3,611486.3,26585,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445306,1635442.00
02/18/2017 14:15,2,7.807,ACTIVE,221.64,371.21,60.007,1487445304,"201051344000469","219011344069620",30.32,19.50,0,339.65,427.11,239.5,229.3,1.069,614453.5,614453.5,26541,0,0,0,L,1122011218,0,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445307,1635443.00
02/18/2017 14:15,2,6.879,ACTIVE,217.80,364.59,59.986,1487445304,"201051344000646","219011344069620",30.06,26.50,0,335.74,414.19,209.4,200.2,0.963,609580.6,609580.6,26454,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445308,1635444.00
02/18/2017 14:15,2,7.391,ACTIVE,215.54,368.80,59.991,1487445304,"274151322000052","219011344069620",28.96,42.50,0,333.63,401.26,216.6,207.2,0.835,880885.6,880885.6,25876,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445309,1635445.00
02/18/2017 14:15,2,7.127,ACTIVE,219.16,366.40,60.039,1487445304,"201051344000585","219011344069620",29.94,24.80,0,335.14,413.89,216.0,206.6,0.994,620140.9,620140.9,26612,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445310,1635446.00
02/18/2017 14:15,2,6.797,ACTIVE,217.58,363.69,59.949,1487445304,"201051344001230","219011344069620",30.40,24.80,0,335.14,413.89,209.2,200.0,0.972,613077.8,613077.8,26304,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445311,1635447.00
02/18/2017 14:15,2,6.967,ACTIVE,219.16,366.70,60.012,1487445304,"201051344000582","219011344069620",29.78,24.00,0,334.84,413.89,209.9,200.7,0.946,604934.1,604934.1,26490,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445312,1635448.00
02/18/2017 14:15,2,6.898,ACTIVE,218.03,366.10,59.991,1487445304,"201051344000955","219011344069620",29.98,26.00,0,336.64,413.89,209.4,200.2,0.986,620520.0,620520.0,26419,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445313,1635449.00
02/18/2017 14:15,2,5.021,ACTIVE,215.32,444.24,59.996,1487445304,"274151322000094","219011344069620",39.98,39.30,0,409.98,478.81,203.0,194.0,0.778,725066.9,725066.9,26800,0,0,0,L,1151911521,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445314,1635450.00
02/18/2017 14:15,2,7.865,ACTIVE,221.87,370.90,59.996,1487445304,"201051344000579","219011344069620",29.56,27.50,0,340.85,425.91,235.3,225.2,1.092,630006.6,630006.6,26401,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445315,1635451.00
02/18/2017 14:15,2,6.926,ACTIVE,217.80,364.89,60.034,1487445304,"201051344000890","219011344069620",29.96,27.30,0,336.94,413.89,210.2,200.9,0.968,616916.8,616916.8,26508,0,0,0,L,1122011218,0,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445315,1635452.00
02/18/2017 14:15,2,6.848,ACTIVE,218.48,366.70,60.018,1487445304,"201051344000438","219011344069620",30.26,26.00,0,335.44,413.29,209.8,200.6,0.968,618027.4,618027.4,26495,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445316,1635453.00
02/18/2017 14:15,2,6.814,ACTIVE,218.26,357.98,60.002,1487445304,"201051344000417","219011344069620",19.56,26.30,0,338.74,390.14,135.2,128.5,0.632,599423.3,599423.3,26728,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445317,1635454.00
02/18/2017 14:15,2,7.416,ACTIVE,214.64,361.29,60.002,1487445304,"274151322000083","219011344069620",28.82,44.30,0,331.83,400.36,216.3,206.8,0.853,872267.6,872267.6,25928,0,0,0,L,1151911521,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445318,1635455.00
02/18/2017 14:15,2,7.771,ACTIVE,215.54,357.68,59.996,1487445304,"274151322000076","219011344069620",29.74,43.00,0,336.64,406.07,233.9,223.9,0.919,929790.3,929790.3,26028,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445319,1635456.00
02/18/2017 14:15,2,7.990,ACTIVE,220.06,369.40,59.965,1487445304,"201051344000868","219011344069620",29.60,22.00,0,334.54,426.21,239.5,229.2,1.087,612846.9,612846.9,26568,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445320,1635457.00
02/18/2017 14:15,2,7.797,ACTIVE,214.87,382.33,60.002,1487445304,"274151322000095","219011344069620",29.62,44.30,0,330.03,404.57,233.8,223.7,0.888,920979.7,920979.7,26135,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445321,1635458.00
02/18/2017 14:15,2,7.932,ACTIVE,221.42,365.49,59.991,1487445304,"201051344000988","219011344069620",19.44,20.00,0,342.65,401.56,156.3,148.9,0.689,572600.3,572600.3,26605,0,0,0,L,1122011218,0,125.62,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445322,1635459.00
02/18/2017 14:15,2,7.051,ACTIVE,218.93,366.40,59.991,1487445304,"201051344001025","219011344069620",30.10,26.00,0,335.44,414.79,214.8,205.4,0.963,617742.3,617742.3,26683,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445323,1635460.00
02/18/2017 14:15,2,7.951,ACTIVE,221.42,373.31,60.028,1487445304,"201051344000458","219011344069620",29.90,24.80,0,339.95,427.11,240.7,230.4,1.114,623128.5,623128.5,26229,0,0,0,L,1122011218,0,125.85,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445324,1635461.00
02/18/2017 14:15,2,7.908,ACTIVE,221.87,370.00,59.996,1487445304,"201051344000853","219011344069620",30.32,22.30,0,339.34,427.41,242.9,232.5,1.109,622852.4,622852.4,26077,0,0,0,L,1122011218,0,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445324,1635462.00
02/18/2017 14:15,2,6.904,ACTIVE,217.58,364.89,59.996,1487445304,"201051344000685","219011344069620",30.16,25.00,0,336.04,413.59,210.9,201.6,1.021,617941.0,617941.0,26377,0,0,0,L,1122011218,0,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445325,1635463.00
02/18/2017 14:15,2,7.010,ACTIVE,218.93,367.30,59.986,1487445304,"201051344000917","219011344069620",30.00,25.00,0,334.84,412.98,212.9,203.5,0.990,615214.7,615214.7,26357,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445326,1635464.00
02/18/2017 14:15,2,6.963,ACTIVE,218.03,362.19,60.002,1487445304,"201051344001145","219011344069620",30.04,24.00,0,336.64,414.49,211.9,202.6,0.959,621825.6,621825.6,26224,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445327,1635465.00
02/18/2017 14:15,2,7.062,ACTIVE,219.16,367.30,60.007,1487445304,"201051344000651","219011344069620",29.84,24.30,0,334.84,413.89,213.2,203.9,0.968,612778.8,612778.8,26554,0,0,0,L,1122011218,0,125.85,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445328,1635466.00
02/18/2017 14:15,2,7.244,ACTIVE,215.32,354.37,60.002,1487445304,"274151322000088","219011344069620",28.77,37.50,0,336.04,399.76,211.1,201.8,0.800,836311.4,836311.4,26141,0,0,0,L,1151911521,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445329,1635467.00
02/18/2017 14:15,2,4.982,ACTIVE,216.22,430.42,59.986,1487445304,"274151322000068","219011344069620",39.92,40.80,0,409.68,480.01,202.1,193.1,0.769,725814.8,725814.8,26700,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445330,1635468.00
02/18/2017 14:15,2,6.969,ACTIVE,218.93,364.29,59.996,1487445304,"201051344001135","219011344069620",29.88,24.80,0,335.44,413.29,210.9,201.6,0.972,608184.4,608184.4,26605,0,0,0,L,1122011218,0,125.17,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445331,1635469.00
02/18/2017 14:15,2,7.920,ACTIVE,219.16,368.80,59.986,1487445304,"201051344000594","219011344069620",29.54,31.30,0,333.03,422.00,237.0,226.8,1.074,625019.8,625019.8,26479,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445332,1635470.00
02/18/2017 14:15,2,6.988,ACTIVE,219.16,365.19,60.002,1487445304,"201051344001203","219011344069620",30.08,26.30,0,336.04,413.59,212.9,203.6,0.990,616370.3,616370.3,26618,0,0,0,L,1122011218,0,126.07,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445333,1635471.00
02/18/2017 14:15,2,7.309,ACTIVE,215.54,364.59,59.996,1487445304,"274151322000054","219011344069620",28.19,37.80,0,336.94,399.46,208.7,199.5,0.791,853533.4,853533.4,26054,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445333,1635472.00
02/18/2017 14:15,2,7.889,ACTIVE,220.29,370.90,59.986,1487445304,"201051344000867","219011344069620",29.62,25.50,0,335.74,424.41,236.6,226.4,1.061,611667.0,611667.0,26623,0,0,0,L,1122011218,0,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445334,1635473.00
02/18/2017 14:15,2,6.809,ACTIVE,218.93,365.49,59.991,1487445304,"201051344001093","219011344069620",30.38,24.80,0,335.14,412.68,209.4,200.2,0.946,614001.2,614001.2,26457,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445336,1635474.00
02/18/2017 14:15,2,7.994,ACTIVE,220.74,371.51,59.996,1487445304,"201051344000900","219011344069620",30.12,22.30,0,339.65,428.01,243.8,233.4,1.109,631075.3,631075.3,25986,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445337,1635475.00
02/18/2017 14:15,2,7.824,ACTIVE,220.97,371.21,60.012,1487445304,"201051344000648","219011344069620",29.88,24.30,0,340.25,427.11,236.7,226.5,1.092,620571.1,620571.1,26073,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445338,1635476.00
02/18/2017 14:15,2,7.922,ACTIVE,221.42,373.01,59.991,1487445304,"201051344000569","219011344069620",30.12,24.30,0,339.65,428.31,241.5,231.2,1.100,632595.1,632595.1,25966,0,0,0,L,1122011218,0,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445339,1635477.00
02/18/2017 14:15,2,7.947,ACTIVE,221.64,371.51,60.002,1487445304,"201051344000983","219011344069620",30.02,23.30,0,339.65,428.31,241.6,231.2,1.109,624019.5,624019.5,26166,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445340,1635478.00
02/18/2017 14:15,2,7.850,ACTIVE,221.87,371.51,59.996,1487445304,"201051344001158","219011344069620",29.52,23.00,0,339.65,425.31,234.7,224.6,1.083,612278.7,612278.7,26504,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445341,1635479.00
02/18/2017 14:15,2,7.918,ACTIVE,221.42,374.21,59.991,1487445304,"201051344000576","219011344069620",29.92,23.00,0,338.14,427.41,239.9,229.6,1.078,623421.4,623421.4,26048,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445342,1635480.00
02/18/2017 14:15,2,7.307,ACTIVE,215.32,356.18,59.996,1487445304,"274151322000087","219011344069620",28.92,56.50,0,333.63,398.56,213.9,204.6,0.800,825150.2,825150.2,26384,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487445343,1635481.00
02/18/2017 14:30,2,7.689,ACTIVE,221.19,371.51,59.981,1487446203,"201051344000645","219011344069620",29.82,24.50,0,341.15,424.11,232.0,222.0,1.012,622716.1,622716.1,26083,0,0,0,L,1122011218,0,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446205,1635482.00
02/18/2017 14:30,2,6.953,ACTIVE,215.77,363.99,59.970,1487446203,"274151322000085","219011344069620",27.95,36.80,0,337.54,397.05,197.1,188.3,0.747,851966.0,851966.0,26099,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446205,1635483.00
02/18/2017 14:30,2,7.586,ACTIVE,220.06,370.00,59.986,1487446203,"201051344000633","219011344069620",29.68,26.00,0,340.85,423.50,228.0,218.1,1.065,611541.6,611541.6,26586,0,0,0,L,1122011218,0,125.40,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446206,1635484.00
02/18/2017 14:30,2,7.539,ACTIVE,221.64,372.41,59.965,1487446203,"201051344000469","219011344069620",30.32,19.50,0,340.55,425.31,231.4,221.5,1.061,614509.7,614509.7,26542,0,0,0,L,1122011218,0,125.40,126.07,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446207,1635485.00
02/18/2017 14:30,2,6.680,ACTIVE,217.80,363.39,60.018,1487446203,"201051344000646","219011344069620",29.86,27.30,0,335.44,412.68,201.9,193.0,0.946,609629.6,609629.6,26455,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446208,1635486.00
02/18/2017 14:30,2,7.104,ACTIVE,215.54,373.61,59.970,1487446203,"274151322000052","219011344069620",29.06,41.80,0,335.44,399.46,208.9,199.7,0.809,880936.3,880936.3,25877,0,0,0,L,1151911521,0,123.14,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446209,1635487.00
02/18/2017 14:30,2,6.887,ACTIVE,218.93,364.89,59.981,1487446203,"201051344000585","219011344069620",29.96,25.00,0,334.84,411.18,208.9,199.7,0.963,620191.5,620191.5,26613,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446210,1635488.00
02/18/2017 14:30,2,6.520,ACTIVE,217.35,361.29,59.970,1487446203,"201051344001230","219011344069620",30.55,25.30,0,337.24,411.78,201.7,192.7,0.932,613126.7,613126.7,26305,0,0,0,L,1122011218,0,124.72,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446211,1635489.00
