ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 14:30,2,6.701,ACTIVE,218.93,364.89,59.975,1487446203,"201051344000582","219011344069620",29.86,24.50,0,335.14,412.08,202.6,193.6,0.915,604983.2,604983.2,26491,0,0,0,L,1122011218,0,125.40,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446212,1635490.00
02/18/2017 14:30,2,6.643,ACTIVE,217.80,363.99,59.986,1487446203,"201051344000955","219011344069620",30.00,26.50,0,336.64,411.48,201.7,192.7,0.946,620568.9,620568.9,26420,0,0,0,L,1122011218,0,124.49,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446213,1635491.00
02/18/2017 14:30,2,4.775,ACTIVE,215.54,446.35,59.975,1487446203,"274151322000094","219011344069620",40.16,38.80,0,410.58,474.60,194.0,185.3,0.747,725114.1,725114.1,26801,0,0,0,L,1151911521,0,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446214,1635492.00
02/18/2017 14:30,2,7.615,ACTIVE,221.64,370.00,59.975,1487446203,"201051344000579","219011344069620",29.48,27.30,0,341.15,423.20,227.3,217.4,1.039,630061.7,630061.7,26402,0,0,0,L,1122011218,0,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446214,1635493.00
02/18/2017 14:30,2,6.721,ACTIVE,217.58,361.29,59.938,1487446203,"201051344000890","219011344069620",29.74,27.30,0,336.34,412.08,202.4,193.4,0.928,616965.8,616965.8,26509,0,0,0,L,1122011218,0,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446215,1635494.00
02/18/2017 14:30,2,6.631,ACTIVE,218.26,363.39,59.981,1487446203,"201051344000438","219011344069620",30.08,27.00,0,335.44,412.08,202.0,193.0,0.932,618076.5,618076.5,26496,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446216,1635495.00
02/18/2017 14:30,2,6.596,ACTIVE,218.03,357.08,59.975,1487446203,"201051344000417","219011344069620",19.50,26.30,0,338.14,389.24,130.3,123.9,0.610,599454.7,599454.7,26729,0,0,0,L,1122011218,0,124.72,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446217,1635496.00
02/18/2017 14:30,2,7.172,ACTIVE,215.32,378.42,59.981,1487446203,"274151322000083","219011344069620",28.77,44.30,0,330.63,399.46,208.8,199.6,0.818,872318.2,872318.2,25929,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446218,1635497.00
02/18/2017 14:30,2,7.500,ACTIVE,216.45,374.81,59.970,1487446203,"274151322000076","219011344069620",29.66,41.80,0,335.44,403.97,225.3,215.5,0.893,929845.1,929845.1,26029,0,0,0,L,1151911521,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446219,1635498.00
02/18/2017 14:30,2,7.613,ACTIVE,219.84,368.80,59.975,1487446203,"201051344000868","219011344069620",30.02,22.50,0,335.14,424.11,231.2,221.3,1.039,612903.0,612903.0,26569,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446220,1635499.00
02/18/2017 14:30,2,7.525,ACTIVE,215.32,376.62,59.986,1487446203,"274151322000095","219011344069620",29.60,43.60,0,331.53,402.46,225.5,215.7,0.849,921034.4,921034.4,26136,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446221,1635500.00
02/18/2017 14:30,2,7.629,ACTIVE,221.42,366.10,59.975,1487446203,"201051344000988","219011344069620",19.52,20.00,0,342.05,400.66,150.9,143.8,0.694,572636.7,572636.7,26606,0,0,0,L,1122011218,0,125.62,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446222,1635501.00
02/18/2017 14:30,2,6.740,ACTIVE,218.48,362.49,59.975,1487446203,"201051344001025","219011344069620",30.36,25.80,0,336.04,412.38,207.2,198.0,0.959,617792.5,617792.5,26684,0,0,0,L,1122011218,0,124.94,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446223,1635502.00
02/18/2017 14:30,2,7.682,ACTIVE,221.42,373.91,59.986,1487446203,"201051344000458","219011344069620",29.92,24.00,0,341.15,425.01,232.7,222.7,1.078,623184.9,623184.9,26230,0,0,0,L,1122011218,0,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446224,1635503.00
02/18/2017 14:30,2,7.701,ACTIVE,221.87,371.21,59.986,1487446203,"201051344000853","219011344069620",30.14,23.00,0,340.25,425.61,234.9,224.8,1.069,622909.4,622909.4,26078,0,0,0,L,1122011218,0,126.30,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446225,1635504.00
02/18/2017 14:30,2,6.729,ACTIVE,217.35,365.49,59.986,1487446203,"201051344000685","219011344069620",29.88,24.80,0,335.14,412.08,203.7,194.7,0.963,617990.4,617990.4,26378,0,0,0,L,1122011218,0,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446225,1635505.00
02/18/2017 14:30,2,6.770,ACTIVE,218.71,363.39,59.975,1487446203,"201051344000917","219011344069620",29.96,25.00,0,335.14,411.78,205.3,196.2,0.959,615264.5,615264.5,26358,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446226,1635506.00
02/18/2017 14:30,2,6.746,ACTIVE,217.58,362.49,59.970,1487446203,"201051344001145","219011344069620",29.90,24.80,0,336.34,412.38,204.2,195.2,0.950,621875.2,621875.2,26225,0,0,0,L,1122011218,0,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446227,1635507.00
02/18/2017 14:30,2,6.844,ACTIVE,218.93,365.80,59.975,1487446203,"201051344000651","219011344069620",29.70,24.80,0,335.44,412.08,205.9,196.8,0.932,612828.7,612828.7,26555,0,0,0,L,1122011218,0,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446228,1635508.00
02/18/2017 14:30,2,7.000,ACTIVE,215.32,379.92,59.965,1487446203,"274151322000088","219011344069620",28.67,36.50,0,336.34,397.96,203.3,194.3,0.760,836360.8,836360.8,26142,0,0,0,L,1151911521,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446229,1635509.00
02/18/2017 14:30,2,4.729,ACTIVE,216.45,446.35,59.986,1487446203,"274151322000068","219011344069620",40.55,39.80,0,411.78,478.21,194.5,185.8,0.742,725862.1,725862.1,26701,0,0,0,L,1151911521,0,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446230,1635510.00
02/18/2017 14:30,2,6.695,ACTIVE,218.48,365.49,59.970,1487446203,"201051344001135","219011344069620",29.98,25.00,0,335.44,411.78,203.4,194.4,0.932,608233.7,608233.7,26606,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446231,1635511.00
02/18/2017 14:30,2,7.602,ACTIVE,219.16,369.70,59.970,1487446203,"201051344000594","219011344069620",29.72,30.50,0,333.93,419.60,228.7,218.8,1.034,625075.3,625075.3,26480,0,0,0,L,1122011218,0,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446232,1635512.00
02/18/2017 14:30,2,6.727,ACTIVE,218.93,363.09,59.986,1487446203,"201051344001203","219011344069620",30.12,26.30,0,336.04,411.48,205.3,196.2,0.955,616420.1,616420.1,26619,0,0,0,L,1122011218,0,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446233,1635513.00
02/18/2017 14:30,2,6.941,ACTIVE,215.54,377.52,59.959,1487446203,"274151322000054","219011344069620",28.63,37.30,0,336.94,398.56,201.0,192.1,0.769,853582.2,853582.2,26055,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446234,1635514.00
02/18/2017 14:30,2,7.561,ACTIVE,220.06,369.70,59.991,1487446203,"201051344000867","219011344069620",29.88,26.00,0,336.04,422.60,228.8,218.9,1.025,611722.4,611722.4,26624,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446234,1635515.00
02/18/2017 14:30,2,6.588,ACTIVE,218.71,362.49,59.991,1487446203,"201051344001093","219011344069620",30.28,24.30,0,335.14,410.58,202.0,193.0,0.910,614050.2,614050.2,26458,0,0,0,L,1122011218,0,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446236,1635516.00
02/18/2017 14:30,2,7.744,ACTIVE,220.97,373.61,59.981,1487446203,"201051344000900","219011344069620",30.00,22.00,0,340.25,425.61,235.2,225.1,1.061,631132.3,631132.3,25987,0,0,0,L,1122011218,0,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446237,1635517.00
02/18/2017 14:30,2,7.568,ACTIVE,220.74,369.70,59.991,1487446203,"201051344000648","219011344069620",29.80,23.50,0,341.15,425.01,228.4,218.5,1.030,620626.6,620626.6,26074,0,0,0,L,1122011218,0,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446237,1635518.00
02/18/2017 14:30,2,7.652,ACTIVE,221.19,371.81,59.981,1487446203,"201051344000569","219011344069620",30.12,24.50,0,340.25,425.91,233.4,223.3,1.056,632651.6,632651.6,25967,0,0,0,L,1122011218,0,125.40,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446238,1635519.00
02/18/2017 14:30,2,7.672,ACTIVE,221.42,373.01,59.981,1487446203,"201051344000983","219011344069620",30.00,22.80,0,340.25,425.91,233.0,222.9,1.069,624076.1,624076.1,26167,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446239,1635520.00
02/18/2017 14:30,2,7.617,ACTIVE,221.42,370.60,59.986,1487446203,"201051344001158","219011344069620",29.34,23.00,0,340.55,423.50,226.2,216.5,1.025,612333.7,612333.7,26505,0,0,0,L,1122011218,0,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446240,1635521.00
02/18/2017 14:30,2,7.525,ACTIVE,221.42,372.11,59.981,1487446203,"201051344000576","219011344069620",30.34,22.50,0,340.55,425.01,231.1,221.1,1.069,623477.6,623477.6,26049,0,0,0,L,1122011218,0,125.85,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446241,1635522.00
02/18/2017 14:30,2,7.043,ACTIVE,215.09,355.28,59.986,1487446203,"274151322000087","219011344069620",28.86,56.00,0,336.34,397.05,205.8,196.8,0.760,825200.2,825200.2,26385,0,0,0,L,1151911521,0,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487446242,1635523.00
02/18/2017 14:45,2,7.385,ACTIVE,220.74,369.70,60.023,1487447103,"201051344000645","219011344069620",29.50,24.50,0,342.05,422.00,220.5,210.9,0.990,622770.0,622770.0,26084,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447104,1635524.00
02/18/2017 14:45,2,6.719,ACTIVE,215.54,352.87,59.991,1487447103,"274151322000085","219011344069620",27.63,36.30,0,336.64,394.65,187.9,179.5,0.716,852011.8,852011.8,26100,0,0,0,L,1151911521,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447105,1635525.00
02/18/2017 14:45,2,7.270,ACTIVE,219.84,369.10,60.007,1487447103,"201051344000633","219011344069620",29.54,27.00,0,341.45,421.70,217.3,207.8,1.012,611594.6,611594.6,26587,0,0,0,L,1122011218,0,125.40,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447106,1635526.00
02/18/2017 14:45,2,7.230,ACTIVE,221.19,372.41,59.996,1487447103,"201051344000469","219011344069620",30.12,19.80,0,341.15,422.60,220.3,210.7,1.016,614563.5,614563.5,26543,0,0,0,L,1122011218,0,125.17,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447107,1635527.00
02/18/2017 14:45,2,6.342,ACTIVE,217.58,363.09,59.975,1487447103,"201051344000646","219011344069620",30.04,27.00,0,336.34,409.68,193.0,184.3,0.902,609676.7,609676.7,26456,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447108,1635528.00
02/18/2017 14:45,2,6.730,ACTIVE,215.54,363.09,59.996,1487447103,"274151322000052","219011344069620",29.30,42.00,0,333.03,397.66,199.6,190.7,0.795,880985.0,880985.0,25878,0,0,0,L,1151911521,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447109,1635529.00
02/18/2017 14:45,2,6.541,ACTIVE,218.48,367.60,60.018,1487447103,"201051344000585","219011344069620",30.18,25.30,0,334.84,409.38,199.9,191.0,0.919,620240.2,620240.2,26614,0,0,0,L,1122011218,0,124.72,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447110,1635530.00
02/18/2017 14:45,2,6.293,ACTIVE,217.13,361.29,59.996,1487447103,"201051344001230","219011344069620",30.22,25.30,0,337.24,409.98,192.6,184.0,0.893,613173.7,613173.7,26306,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447111,1635531.00
02/18/2017 14:45,2,6.445,ACTIVE,218.71,363.99,59.996,1487447103,"201051344000582","219011344069620",29.64,25.00,0,335.44,410.28,193.4,184.8,0.875,605030.4,605030.4,26492,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447112,1635532.00
02/18/2017 14:45,2,6.270,ACTIVE,217.35,361.29,59.949,1487447103,"201051344000955","219011344069620",30.32,26.50,0,337.54,409.38,192.5,183.9,0.906,620615.8,620615.8,26421,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447113,1635533.00
02/18/2017 14:45,2,4.512,ACTIVE,215.32,437.33,60.002,1487447103,"274151322000094","219011344069620",40.63,38.80,0,408.18,472.20,185.9,177.5,0.707,725159.4,725159.4,26802,0,0,0,L,1151911521,0,123.14,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447113,1635534.00
02/18/2017 14:45,2,7.293,ACTIVE,221.42,370.60,59.996,1487447103,"201051344000579","219011344069620",29.34,27.50,0,341.75,421.10,216.9,207.4,1.003,630114.6,630114.6,26403,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447114,1635535.00
02/18/2017 14:45,2,6.393,ACTIVE,217.35,362.79,60.028,1487447103,"201051344000890","219011344069620",29.86,27.80,0,338.14,409.38,193.2,184.6,0.884,617013.0,617013.0,26510,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447115,1635536.00
02/18/2017 14:45,2,6.369,ACTIVE,218.03,363.99,60.002,1487447103,"201051344000438","219011344069620",29.98,26.50,0,336.64,409.38,193.3,184.7,0.893,618123.6,618123.6,26497,0,0,0,L,1122011218,0,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447116,1635537.00
02/18/2017 14:45,2,6.297,ACTIVE,217.80,355.88,59.996,1487447103,"201051344000417","219011344069620",19.50,26.50,0,339.34,387.74,124.4,118.1,0.583,599484.9,599484.9,26730,0,0,0,L,1122011218,0,124.49,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447118,1635538.00
02/18/2017 14:45,2,6.809,ACTIVE,215.09,355.28,59.991,1487447103,"274151322000083","219011344069620",29.02,43.00,0,330.93,395.85,199.9,191.1,0.795,872367.0,872367.0,25930,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447118,1635539.00
02/18/2017 14:45,2,7.145,ACTIVE,216.45,355.58,60.007,1487447103,"274151322000076","219011344069620",29.78,41.00,0,337.84,402.16,215.2,205.8,0.840,929897.7,929897.7,26030,0,0,0,L,1151911521,0,123.81,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447119,1635540.00
02/18/2017 14:45,2,7.301,ACTIVE,219.61,367.30,60.007,1487447103,"201051344000868","219011344069620",29.80,22.00,0,335.44,421.40,220.2,210.7,1.003,612956.8,612956.8,26570,0,0,0,L,1122011218,0,124.72,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447120,1635541.00
02/18/2017 14:45,2,7.250,ACTIVE,215.09,379.62,60.028,1487447103,"274151322000095","219011344069620",29.40,43.20,0,330.93,397.05,215.8,206.3,0.804,921087.1,921087.1,26137,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447121,1635542.00
02/18/2017 14:45,2,7.352,ACTIVE,220.97,363.09,60.007,1487447103,"201051344000988","219011344069620",19.32,20.70,0,343.25,398.86,144.0,137.0,0.658,572671.6,572671.6,26607,0,0,0,L,1122011218,0,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447122,1635543.00
02/18/2017 14:45,2,6.521,ACTIVE,218.48,362.79,60.002,1487447103,"201051344001025","219011344069620",30.06,26.00,0,336.34,410.28,198.4,189.6,0.893,617840.9,617840.9,26685,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447123,1635544.00
02/18/2017 14:45,2,7.375,ACTIVE,220.97,370.00,60.007,1487447103,"201051344000458","219011344069620",29.72,24.50,0,341.75,423.20,221.8,212.2,1.003,623239.0,623239.0,26231,0,0,0,L,1122011218,0,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447124,1635545.00
02/18/2017 14:45,2,7.301,ACTIVE,221.64,375.41,60.007,1487447103,"201051344000853","219011344069620",30.30,23.50,0,339.95,423.20,223.9,214.2,1.047,622964.1,622964.1,26079,0,0,0,L,1122011218,0,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447125,1635546.00
02/18/2017 14:45,2,6.445,ACTIVE,217.35,362.19,60.012,1487447103,"201051344000685","219011344069620",29.84,25.50,0,336.94,409.38,194.7,186.0,0.928,618037.8,618037.8,26379,0,0,0,L,1122011218,0,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447126,1635547.00
02/18/2017 14:45,2,6.490,ACTIVE,218.48,362.49,60.012,1487447103,"201051344000917","219011344069620",29.96,25.50,0,335.74,409.68,196.8,188.0,0.924,615312.4,615312.4,26359,0,0,0,L,1122011218,0,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447127,1635548.00
02/18/2017 14:45,2,6.479,ACTIVE,217.35,363.69,60.007,1487447103,"201051344001145","219011344069620",29.80,25.00,0,336.64,410.28,195.6,186.8,0.897,621922.8,621922.8,26226,0,0,0,L,1122011218,0,124.49,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447127,1635549.00
02/18/2017 14:45,2,6.527,ACTIVE,218.71,362.19,60.012,1487447103,"201051344000651","219011344069620",29.82,24.50,0,335.74,408.48,197.0,188.3,0.897,612876.8,612876.8,26556,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447128,1635550.00
02/18/2017 14:45,2,6.672,ACTIVE,215.09,374.81,60.034,1487447103,"274151322000088","219011344069620",28.78,36.30,0,333.93,395.55,194.4,185.7,0.720,836408.2,836408.2,26143,0,0,0,L,1151911521,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447129,1635551.00
02/18/2017 14:45,2,4.545,ACTIVE,216.22,445.45,60.007,1487447103,"274151322000068","219011344069620",40.51,39.80,0,405.77,471.60,187.2,178.8,0.720,725907.4,725907.4,26702,0,0,0,L,1151911521,0,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447130,1635552.00
02/18/2017 14:45,2,6.521,ACTIVE,218.03,363.39,60.012,1487447103,"201051344001135","219011344069620",29.40,25.30,0,337.24,409.38,194.2,185.6,0.871,608281.1,608281.1,26607,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447131,1635553.00
02/18/2017 14:45,2,7.320,ACTIVE,218.93,368.50,60.039,1487447103,"201051344000594","219011344069620",29.40,30.00,0,333.93,417.49,218.0,208.5,0.981,625128.5,625128.5,26481,0,0,0,L,1122011218,0,124.72,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447132,1635554.00
02/18/2017 14:45,2,6.416,ACTIVE,218.48,361.59,60.002,1487447103,"201051344001203","219011344069620",30.18,26.00,0,336.34,409.38,196.2,187.4,0.888,616467.9,616467.9,26620,0,0,0,L,1122011218,0,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447133,1635555.00
02/18/2017 14:45,2,6.676,ACTIVE,215.32,355.88,60.002,1487447103,"274151322000054","219011344069620",28.45,37.30,0,333.93,395.85,192.4,183.7,0.725,853629.1,853629.1,26056,0,0,0,L,1151911521,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447134,1635556.00
02/18/2017 14:45,2,7.219,ACTIVE,219.84,367.90,60.018,1487447103,"201051344000867","219011344069620",29.76,25.30,0,336.64,419.90,217.7,208.2,0.986,611775.6,611775.6,26625,0,0,0,L,1122011218,0,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447135,1635557.00
02/18/2017 14:45,2,6.277,ACTIVE,218.48,363.39,59.981,1487447103,"201051344001093","219011344069620",30.24,24.80,0,335.74,408.18,192.3,183.7,0.866,614097.1,614097.1,26459,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447136,1635558.00
02/18/2017 14:45,2,7.342,ACTIVE,220.52,370.60,59.991,1487447103,"201051344000900","219011344069620",30.14,22.30,0,340.85,423.81,224.1,214.4,1.021,631187.1,631187.1,25988,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447137,1635559.00
02/18/2017 14:45,2,7.291,ACTIVE,220.29,369.40,59.970,1487447103,"201051344000648","219011344069620",29.48,24.50,0,342.05,422.60,217.7,208.2,0.981,620679.8,620679.8,26075,0,0,0,L,1122011218,0,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447138,1635560.00
02/18/2017 14:45,2,7.271,ACTIVE,220.74,370.00,60.002,1487447103,"201051344000569","219011344069620",30.20,23.80,0,340.85,423.20,222.3,212.7,0.994,632705.9,632705.9,25968,0,0,0,L,1122011218,0,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447138,1635561.00
02/18/2017 14:45,2,7.299,ACTIVE,220.97,370.90,60.007,1487447103,"201051344000983","219011344069620",30.04,23.50,0,341.75,423.50,222.0,212.4,1.034,624130.4,624130.4,26168,0,0,0,L,1122011218,0,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447139,1635562.00
02/18/2017 14:45,2,7.229,ACTIVE,220.97,367.90,59.996,1487447103,"201051344001158","219011344069620",29.48,24.00,0,341.15,420.80,215.8,206.4,0.994,612386.4,612386.4,26506,0,0,0,L,1122011218,0,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447140,1635563.00
02/18/2017 14:45,2,7.299,ACTIVE,220.74,372.11,59.986,1487447103,"201051344000576","219011344069620",29.82,23.30,0,340.85,422.60,220.4,210.8,0.999,623531.4,623531.4,26050,0,0,0,L,1122011218,0,125.62,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447141,1635564.00
02/18/2017 14:45,2,6.711,ACTIVE,215.54,354.37,60.002,1487447103,"274151322000087","219011344069620",28.98,55.50,0,336.94,394.65,197.0,188.3,0.734,825248.2,825248.2,26386,0,0,0,L,1151911521,0,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487447142,1635565.00
02/18/2017 15:00,2,7.021,ACTIVE,220.29,366.70,60.023,1487448003,"201051344000645","219011344069620",29.58,24.00,0,339.04,418.70,210.3,201.0,0.941,622821.6,622821.6,26085,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448004,1635566.00
02/18/2017 15:00,2,6.439,ACTIVE,215.32,355.28,60.002,1487448003,"274151322000085","219011344069620",27.53,36.00,0,336.94,392.25,179.4,171.2,0.681,852055.8,852055.8,26101,0,0,0,L,1151911521,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448005,1635567.00
02/18/2017 15:00,2,6.879,ACTIVE,219.39,368.50,59.986,1487448003,"201051344000633","219011344069620",29.70,26.50,0,336.04,416.89,207.0,197.8,0.972,611645.4,611645.4,26588,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448006,1635568.00
02/18/2017 15:00,2,6.906,ACTIVE,220.52,368.80,60.002,1487448003,"201051344000469","219011344069620",30.02,19.80,0,341.75,419.90,209.8,200.6,0.963,614615.0,614615.0,26544,0,0,0,L,1122011218,0,124.72,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448007,1635569.00
02/18/2017 15:00,2,6.082,ACTIVE,217.13,363.39,59.991,1487448003,"201051344000646","219011344069620",29.86,26.00,0,337.24,407.87,183.9,175.6,0.866,609721.7,609721.7,26457,0,0,0,L,1122011218,0,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448008,1635570.00
02/18/2017 15:00,2,6.439,ACTIVE,215.09,371.51,59.991,1487448003,"274151322000052","219011344069620",29.14,41.00,0,336.64,395.25,190.0,181.5,0.742,881031.6,881031.6,25879,0,0,0,L,1151911521,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448009,1635571.00
02/18/2017 15:00,2,6.303,ACTIVE,218.26,364.29,60.007,1487448003,"201051344000585","219011344069620",29.98,25.30,0,336.04,407.57,191.5,182.9,0.897,620287.0,620287.0,26615,0,0,0,L,1122011218,0,124.49,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448010,1635572.00
02/18/2017 15:00,2,5.984,ACTIVE,216.90,360.99,59.981,1487448003,"201051344001230","219011344069620",30.26,25.50,0,332.73,405.17,183.3,175.0,0.853,613218.6,613218.6,26307,0,0,0,L,1122011218,0,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448011,1635573.00
02/18/2017 15:00,2,6.125,ACTIVE,218.26,362.19,60.002,1487448003,"201051344000582","219011344069620",29.80,25.00,0,336.64,408.18,184.8,176.4,0.826,605075.6,605075.6,26493,0,0,0,L,1122011218,0,124.94,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448012,1635574.00
02/18/2017 15:00,2,6.016,ACTIVE,216.90,361.59,60.002,1487448003,"201051344000955","219011344069620",30.06,26.50,0,337.84,406.07,183.1,174.8,0.862,620660.7,620660.7,26422,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448013,1635575.00
02/18/2017 15:00,2,4.242,ACTIVE,214.87,441.24,59.981,1487448003,"274151322000094","219011344069620",40.93,38.20,0,409.38,470.99,176.0,167.9,0.676,725202.5,725202.5,26803,0,0,0,L,1151911521,0,123.14,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448013,1635576.00
02/18/2017 15:00,2,6.904,ACTIVE,220.74,369.10,59.996,1487448003,"201051344000579","219011344069620",29.58,26.00,0,342.35,418.09,206.7,197.6,0.963,630165.3,630165.3,26404,0,0,0,L,1122011218,0,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448014,1635577.00
02/18/2017 15:00,2,5.996,ACTIVE,216.90,359.78,59.991,1487448003,"201051344000890","219011344069620",30.28,27.30,0,337.84,406.37,183.8,175.4,0.844,617058.0,617058.0,26511,0,0,0,L,1122011218,0,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448015,1635578.00
02/18/2017 15:00,2,5.996,ACTIVE,217.58,362.19,59.996,1487448003,"201051344000438","219011344069620",30.34,27.00,0,336.94,407.27,184.1,175.8,0.875,618168.7,618168.7,26498,0,0,0,L,1122011218,0,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448016,1635579.00
02/18/2017 15:00,2,5.959,ACTIVE,217.35,354.67,59.991,1487448003,"201051344000417","219011344069620",19.66,26.00,0,339.04,385.33,118.5,112.5,0.557,599513.7,599513.7,26731,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448017,1635580.00
02/18/2017 15:00,2,6.473,ACTIVE,214.87,364.59,60.018,1487448003,"274151322000083","219011344069620",29.08,42.80,0,332.13,394.05,190.6,182.1,0.747,872413.7,872413.7,25931,0,0,0,L,1151911521,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448018,1635581.00
02/18/2017 15:00,2,6.801,ACTIVE,215.77,353.17,59.986,1487448003,"274151322000076","219011344069620",29.78,40.00,0,336.64,398.86,205.0,195.9,0.795,929947.9,929947.9,26031,0,0,0,L,1151911521,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448019,1635582.00
02/18/2017 15:00,2,6.951,ACTIVE,219.16,366.10,59.996,1487448003,"201051344000868","219011344069620",29.78,22.00,0,335.44,413.89,209.7,200.5,0.950,613008.1,613008.1,26571,0,0,0,L,1122011218,0,124.49,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448020,1635583.00
02/18/2017 15:00,2,6.879,ACTIVE,214.64,360.38,59.991,1487448003,"274151322000095","219011344069620",29.46,42.30,0,330.93,397.05,205.4,196.4,0.778,921137.4,921137.4,26138,0,0,0,L,1151911521,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448021,1635584.00
02/18/2017 15:00,2,6.938,ACTIVE,220.52,362.19,59.991,1487448003,"201051344000988","219011344069620",19.48,20.30,0,343.25,396.45,137.0,130.3,0.632,572705.0,572705.0,26608,0,0,0,L,1122011218,0,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448021,1635585.00
02/18/2017 15:00,2,6.172,ACTIVE,218.03,363.39,60.002,1487448003,"201051344001025","219011344069620",30.28,26.00,0,337.54,408.18,189.2,180.6,0.853,617887.2,617887.2,26686,0,0,0,L,1122011218,0,124.49,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448022,1635586.00
02/18/2017 15:00,2,7.049,ACTIVE,220.29,368.80,59.996,1487448003,"201051344000458","219011344069620",29.60,24.50,0,339.95,419.90,211.1,201.9,0.981,623290.8,623290.8,26232,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448023,1635587.00
02/18/2017 15:00,2,7.023,ACTIVE,220.97,369.70,59.986,1487448003,"201051344000853","219011344069620",29.96,22.50,0,341.75,420.50,213.1,203.7,0.990,623016.3,623016.3,26080,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448024,1635588.00
02/18/2017 15:00,2,6.186,ACTIVE,216.90,362.49,60.002,1487448003,"201051344000685","219011344069620",29.60,25.80,0,337.54,406.37,185.4,177.0,0.879,618083.2,618083.2,26380,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448025,1635589.00
02/18/2017 15:00,2,6.201,ACTIVE,218.03,361.59,59.996,1487448003,"201051344000917","219011344069620",29.86,25.80,0,336.34,407.27,187.6,179.2,0.897,615358.2,615358.2,26360,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448026,1635590.00
02/18/2017 15:00,2,6.133,ACTIVE,216.90,361.89,60.007,1487448003,"201051344001145","219011344069620",29.96,24.50,0,337.84,406.97,186.1,177.6,0.853,621968.3,621968.3,26227,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448027,1635591.00
02/18/2017 15:00,2,6.264,ACTIVE,218.26,363.99,59.991,1487448003,"201051344000651","219011344069620",29.52,25.00,0,336.34,406.97,187.2,178.7,0.862,612922.7,612922.7,26557,0,0,0,L,1122011218,0,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448028,1635592.00
02/18/2017 15:00,2,6.377,ACTIVE,214.64,355.58,59.996,1487448003,"274151322000088","219011344069620",28.63,35.60,0,333.03,393.75,184.8,176.4,0.698,836453.4,836453.4,26144,0,0,0,L,1151911521,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448029,1635593.00
02/18/2017 15:00,2,4.303,ACTIVE,215.77,446.35,59.991,1487448003,"274151322000068","219011344069620",40.59,39.30,0,409.68,473.40,177.1,169.0,0.676,725950.7,725950.7,26703,0,0,0,L,1151911521,0,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448030,1635594.00
02/18/2017 15:00,2,6.166,ACTIVE,217.80,362.49,60.002,1487448003,"201051344001135","219011344069620",29.58,25.30,0,337.24,407.57,184.7,176.3,0.853,608326.4,608326.4,26608,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448031,1635595.00
02/18/2017 15:00,2,6.930,ACTIVE,218.48,363.99,60.002,1487448003,"201051344000594","219011344069620",29.60,29.50,0,334.24,414.19,207.6,198.5,0.937,625179.5,625179.5,26482,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448031,1635596.00
02/18/2017 15:00,2,6.080,ACTIVE,218.26,362.79,60.018,1487448003,"201051344001203","219011344069620",30.26,26.00,0,337.24,406.97,186.4,178.0,0.862,616513.6,616513.6,26621,0,0,0,L,1122011218,0,125.40,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448032,1635597.00
02/18/2017 15:00,2,6.375,ACTIVE,214.87,366.10,60.039,1487448003,"274151322000054","219011344069620",28.41,35.60,0,336.64,394.05,183.3,175.0,0.703,853674.0,853674.0,26057,0,0,0,L,1151911521,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448033,1635598.00
02/18/2017 15:00,2,6.830,ACTIVE,219.39,365.80,59.996,1487448003,"201051344000867","219011344069620",29.98,25.50,0,335.74,412.98,207.2,198.1,0.941,611826.4,611826.4,26626,0,0,0,L,1122011218,0,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448034,1635599.00
02/18/2017 15:00,2,5.990,ACTIVE,218.03,364.59,60.012,1487448003,"201051344001093","219011344069620",30.18,24.30,0,336.94,406.67,183.0,174.7,0.822,614141.9,614141.9,26460,0,0,0,L,1122011218,0,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448035,1635600.00
02/18/2017 15:00,2,7.031,ACTIVE,220.06,368.50,59.986,1487448003,"201051344000900","219011344069620",29.96,22.00,0,338.44,420.50,213.2,203.9,0.959,631239.4,631239.4,25989,0,0,0,L,1122011218,0,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448036,1635601.00
02/18/2017 15:00,2,6.910,ACTIVE,220.06,367.30,59.965,1487448003,"201051344000648","219011344069620",29.64,24.00,0,338.14,419.00,207.4,198.3,0.937,620730.6,620730.6,26076,0,0,0,L,1122011218,0,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448037,1635602.00
02/18/2017 15:00,2,6.939,ACTIVE,220.29,368.50,60.002,1487448003,"201051344000569","219011344069620",30.10,23.80,0,340.85,419.90,211.4,202.2,0.977,632757.8,632757.8,25969,0,0,0,L,1122011218,0,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448038,1635603.00
02/18/2017 15:00,2,6.975,ACTIVE,220.52,369.40,60.002,1487448003,"201051344000983","219011344069620",30.00,23.00,0,338.44,419.90,211.7,202.4,0.986,624182.3,624182.3,26169,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448039,1635604.00
02/18/2017 15:00,2,6.828,ACTIVE,220.74,368.80,60.023,1487448003,"201051344001158","219011344069620",29.72,23.80,0,339.04,418.39,205.5,196.4,0.946,612436.7,612436.7,26507,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448040,1635605.00
02/18/2017 15:00,2,6.863,ACTIVE,220.52,368.80,60.002,1487448003,"201051344000576","219011344069620",30.16,23.30,0,341.45,419.60,209.5,200.3,0.963,623582.8,623582.8,26051,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448041,1635606.00
02/18/2017 15:00,2,6.328,ACTIVE,214.64,363.39,60.002,1487448003,"274151322000087","219011344069620",29.22,54.00,0,334.24,392.55,187.2,178.8,0.698,825294.1,825294.1,26387,0,0,0,L,1151911521,0,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448042,1635607.00
02/18/2017 15:15,2,6.688,ACTIVE,219.84,366.70,59.970,1487448903,"201051344000645","219011344069620",29.56,24.00,0,342.65,415.39,200.3,191.4,0.902,622870.6,622870.6,26086,0,0,0,L,1122011218,0,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448904,1635608.00
02/18/2017 15:15,2,6.090,ACTIVE,214.87,352.57,59.954,1487448903,"274151322000085","219011344069620",27.77,35.40,0,337.24,387.44,171.1,163.3,0.650,852097.6,852097.6,26102,0,0,0,L,1151911521,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448905,1635609.00
02/18/2017 15:15,2,6.439,ACTIVE,218.93,366.40,59.975,1487448903,"201051344000633","219011344069620",30.12,26.00,0,338.44,412.08,196.3,187.6,0.924,611693.5,611693.5,26589,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448906,1635610.00
02/18/2017 15:15,2,6.477,ACTIVE,220.06,366.70,59.970,1487448903,"201051344000469","219011344069620",30.38,20.00,0,342.35,416.29,199.3,190.4,0.924,614663.7,614663.7,26545,0,0,0,L,1122011218,0,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448907,1635611.00
02/18/2017 15:15,2,5.746,ACTIVE,216.67,360.08,59.965,1487448903,"201051344000646","219011344069620",29.98,26.50,0,337.24,404.57,174.3,166.3,0.813,609764.4,609764.4,26458,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448908,1635612.00
02/18/2017 15:15,2,6.080,ACTIVE,214.87,362.19,59.970,1487448903,"274151322000052","219011344069620",29.32,40.20,0,333.63,392.55,180.5,172.3,0.698,881075.8,881075.8,25880,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448909,1635613.00
02/18/2017 15:15,2,6.006,ACTIVE,217.80,363.99,59.959,1487448903,"201051344000585","219011344069620",29.86,24.80,0,336.34,405.17,181.6,173.4,0.849,620331.4,620331.4,26616,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448910,1635614.00
02/18/2017 15:15,2,5.709,ACTIVE,216.45,358.88,59.965,1487448903,"201051344001230","219011344069620",30.08,24.30,0,336.04,402.77,173.8,165.8,0.804,613261.2,613261.2,26308,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448911,1635615.00
02/18/2017 15:15,2,5.775,ACTIVE,218.03,361.59,59.970,1487448903,"201051344000582","219011344069620",30.00,24.50,0,336.94,405.47,175.6,167.5,0.778,605118.5,605118.5,26494,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448912,1635616.00
02/18/2017 15:15,2,5.695,ACTIVE,216.67,359.48,59.991,1487448903,"201051344000955","219011344069620",30.10,26.00,0,338.44,403.07,173.7,165.7,0.818,620703.3,620703.3,26423,0,0,0,L,1122011218,0,123.81,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448913,1635617.00
02/18/2017 15:15,2,4.082,ACTIVE,214.64,432.22,59.970,1487448903,"274151322000094","219011344069620",40.45,37.30,0,409.68,468.89,168.3,160.5,0.645,725243.4,725243.4,26804,0,0,0,L,1151911521,0,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448914,1635618.00
02/18/2017 15:15,2,6.498,ACTIVE,220.29,365.80,59.975,1487448903,"201051344000579","219011344069620",29.82,26.50,0,342.95,414.79,196.2,187.4,0.915,630213.3,630213.3,26405,0,0,0,L,1122011218,0,124.94,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448914,1635619.00
02/18/2017 15:15,2,5.725,ACTIVE,216.45,359.78,59.954,1487448903,"201051344000890","219011344069620",30.12,26.80,0,338.14,403.37,174.5,166.5,0.809,617100.7,617100.7,26512,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448915,1635620.00
02/18/2017 15:15,2,5.697,ACTIVE,217.35,361.89,59.975,1487448903,"201051344000438","219011344069620",30.28,26.30,0,337.84,404.57,174.8,166.7,0.818,618211.5,618211.5,26499,0,0,0,L,1122011218,0,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448916,1635621.00
02/18/2017 15:15,2,5.689,ACTIVE,217.13,355.58,59.954,1487448903,"201051344000417","219011344069620",19.54,26.00,0,339.34,382.93,112.6,106.8,0.526,599541.1,599541.1,26732,0,0,0,L,1122011218,0,124.27,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448917,1635622.00
02/18/2017 15:15,2,6.164,ACTIVE,214.41,356.78,59.959,1487448903,"274151322000083","219011344069620",29.10,41.00,0,331.83,388.64,181.6,173.3,0.716,872458.0,872458.0,25932,0,0,0,L,1151911521,0,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448918,1635623.00
02/18/2017 15:15,2,6.396,ACTIVE,215.54,370.30,59.970,1487448903,"274151322000076","219011344069620",30.08,40.20,0,338.44,396.15,194.8,186.1,0.760,929995.6,929995.6,26032,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448919,1635624.00
02/18/2017 15:15,2,6.545,ACTIVE,218.93,366.70,59.986,1487448903,"201051344000868","219011344069620",30.06,22.00,0,335.74,410.88,199.3,190.4,0.875,613056.8,613056.8,26572,0,0,0,L,1122011218,0,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448920,1635625.00
02/18/2017 15:15,2,6.492,ACTIVE,214.19,369.40,59.965,1487448903,"274151322000095","219011344069620",29.74,41.50,0,331.23,391.64,195.5,186.8,0.738,921185.2,921185.2,26139,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448921,1635626.00
02/18/2017 15:15,2,6.551,ACTIVE,220.06,360.69,59.981,1487448903,"201051344000988","219011344069620",19.60,21.00,0,343.25,394.35,130.0,123.6,0.601,572736.6,572736.6,26609,0,0,0,L,1122011218,0,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448922,1635627.00
02/18/2017 15:15,2,5.930,ACTIVE,217.58,360.99,59.970,1487448903,"201051344001025","219011344069620",29.96,25.80,0,338.44,405.77,179.9,171.7,0.809,617931.1,617931.1,26687,0,0,0,L,1122011218,0,124.49,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448923,1635628.00
02/18/2017 15:15,2,6.646,ACTIVE,219.84,365.49,59.975,1487448903,"201051344000458","219011344069620",29.88,24.80,0,342.95,415.69,201.1,192.2,0.946,623340.0,623340.0,26233,0,0,0,L,1122011218,0,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448923,1635629.00
02/18/2017 15:15,2,6.635,ACTIVE,220.52,367.60,59.959,1487448903,"201051344000853","219011344069620",30.14,22.00,0,342.05,418.39,202.5,193.5,0.928,623065.9,623065.9,26081,0,0,0,L,1122011218,0,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448924,1635630.00
02/18/2017 15:15,2,5.787,ACTIVE,216.67,361.89,59.970,1487448903,"201051344000685","219011344069620",30.08,25.80,0,338.14,404.87,176.3,168.3,0.831,618126.3,618126.3,26381,0,0,0,L,1122011218,0,124.94,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448925,1635631.00
