ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 15:15,2,5.873,ACTIVE,217.80,363.09,60.002,1487448903,"201051344000917","219011344069620",29.98,25.80,0,337.24,404.87,178.2,170.1,0.849,615401.8,615401.8,26361,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448926,1635632.00
02/18/2017 15:15,2,5.826,ACTIVE,216.67,360.69,59.965,1487448903,"201051344001145","219011344069620",29.98,25.00,0,338.44,404.87,176.8,168.8,0.831,622011.5,622011.5,26228,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448927,1635633.00
02/18/2017 15:15,2,5.852,ACTIVE,218.03,361.89,59.933,1487448903,"201051344000651","219011344069620",30.08,24.50,0,336.94,404.27,178.2,170.1,0.813,612966.3,612966.3,26558,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448928,1635634.00
02/18/2017 15:15,2,5.967,ACTIVE,214.64,354.07,59.970,1487448903,"274151322000088","219011344069620",29.08,35.40,0,331.53,391.34,175.6,167.6,0.663,836496.4,836496.4,26145,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448929,1635635.00
02/18/2017 15:15,2,4.152,ACTIVE,215.54,442.14,59.986,1487448903,"274151322000068","219011344069620",39.76,38.20,0,409.68,470.39,167.8,160.1,0.641,725991.7,725991.7,26704,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448930,1635636.00
02/18/2017 15:15,2,5.775,ACTIVE,217.58,362.19,59.970,1487448903,"201051344001135","219011344069620",30.04,25.00,0,337.84,404.87,175.7,167.6,0.804,608369.3,608369.3,26609,0,0,0,L,1122011218,0,124.72,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448931,1635637.00
02/18/2017 15:15,2,6.555,ACTIVE,218.03,362.49,59.981,1487448903,"201051344000594","219011344069620",29.74,30.30,0,334.84,411.48,197.2,188.4,0.897,625227.8,625227.8,26483,0,0,0,L,1122011218,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448932,1635638.00
02/18/2017 15:15,2,5.773,ACTIVE,217.80,362.19,59.954,1487448903,"201051344001203","219011344069620",30.26,26.00,0,336.94,404.57,176.9,168.8,0.813,616556.9,616556.9,26622,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448932,1635639.00
02/18/2017 15:15,2,6.100,ACTIVE,214.64,356.18,59.970,1487448903,"274151322000054","219011344069620",28.27,35.00,0,332.43,389.84,174.5,166.5,0.663,853716.6,853716.6,26058,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448933,1635640.00
02/18/2017 15:15,2,6.486,ACTIVE,218.93,363.99,59.975,1487448903,"201051344000867","219011344069620",30.00,25.80,0,336.04,409.68,197.1,188.3,0.893,611874.6,611874.6,26627,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448934,1635641.00
02/18/2017 15:15,2,5.646,ACTIVE,217.80,362.19,59.981,1487448903,"201051344001093","219011344069620",30.30,24.30,0,336.34,403.97,173.2,165.3,0.787,614184.3,614184.3,26461,0,0,0,L,1122011218,0,124.72,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448935,1635642.00
02/18/2017 15:15,2,6.594,ACTIVE,219.61,364.89,59.965,1487448903,"201051344000900","219011344069620",30.38,22.80,0,337.84,416.59,202.8,193.8,0.915,631289.0,631289.0,25990,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448936,1635643.00
02/18/2017 15:15,2,6.578,ACTIVE,219.61,366.40,59.975,1487448903,"201051344000648","219011344069620",29.62,24.00,0,338.74,415.09,197.3,188.5,0.902,620778.8,620778.8,26077,0,0,0,L,1122011218,0,124.49,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448937,1635644.00
02/18/2017 15:15,2,6.568,ACTIVE,219.61,366.40,59.938,1487448903,"201051344000569","219011344069620",30.22,23.80,0,338.14,415.69,200.9,192.0,0.937,632806.9,632806.9,25970,0,0,0,L,1122011218,0,124.49,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448938,1635645.00
02/18/2017 15:15,2,6.582,ACTIVE,219.84,365.80,60.002,1487448903,"201051344000983","219011344069620",30.26,22.80,0,336.94,415.99,201.6,192.6,0.937,624231.6,624231.6,26170,0,0,0,L,1122011218,0,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448939,1635646.00
02/18/2017 15:15,2,6.508,ACTIVE,220.06,366.70,60.007,1487448903,"201051344001158","219011344069620",29.66,23.50,0,342.95,414.49,195.5,186.8,0.902,612484.5,612484.5,26508,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448940,1635647.00
02/18/2017 15:15,2,6.523,ACTIVE,219.84,366.40,59.986,1487448903,"201051344000576","219011344069620",30.18,22.80,0,341.75,416.59,199.2,190.4,0.915,623631.6,623631.6,26052,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448941,1635648.00
02/18/2017 15:15,2,6.064,ACTIVE,214.64,367.30,59.986,1487448903,"274151322000087","219011344069620",29.04,53.00,0,332.13,388.94,178.2,170.1,0.667,825337.7,825337.7,26388,0,0,0,L,1151911521,0,123.14,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487448942,1635649.00
02/18/2017 15:30,2,5.352,ACTIVE,218.93,360.38,60.007,1487449803,"201051344000645","219011344069620",29.92,22.80,0,337.24,411.78,162.0,154.5,0.725,622913.4,622913.4,26087,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449804,1635650.00
02/18/2017 15:30,2,4.697,ACTIVE,214.41,361.59,60.002,1487449803,"274151322000085","219011344069620",28.47,33.50,0,333.03,384.13,135.2,128.6,0.517,852134.3,852134.3,26103,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449805,1635651.00
02/18/2017 15:30,2,4.871,ACTIVE,217.80,360.08,60.002,1487449803,"201051344000633","219011344069620",30.02,25.00,0,336.64,407.57,148.0,140.9,0.703,611735.6,611735.6,26590,0,0,0,L,1122011218,0,124.27,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449806,1635652.00
02/18/2017 15:30,2,4.711,ACTIVE,218.71,359.78,60.007,1487449803,"201051344000469","219011344069620",30.61,19.00,0,336.94,412.98,146.1,139.1,0.681,614706.4,614706.4,26546,0,0,0,L,1122011218,0,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449807,1635653.00
02/18/2017 15:30,2,4.129,ACTIVE,215.77,354.07,60.002,1487449803,"201051344000646","219011344069620",30.26,25.80,0,334.84,401.56,126.5,120.2,0.597,609801.7,609801.7,26459,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449808,1635654.00
02/18/2017 15:30,2,4.309,ACTIVE,214.41,352.57,60.002,1487449803,"274151322000052","219011344069620",29.72,38.20,0,331.83,389.24,129.6,123.2,0.508,881114.4,881114.4,25881,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449809,1635655.00
02/18/2017 15:30,2,4.223,ACTIVE,216.67,355.58,60.002,1487449803,"201051344000585","219011344069620",30.14,24.00,0,336.94,402.77,128.9,122.5,0.601,620370.3,620370.3,26617,0,0,0,L,1122011218,0,123.81,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449810,1635656.00
02/18/2017 15:30,2,3.941,ACTIVE,215.54,351.07,60.007,1487449803,"201051344001230","219011344069620",30.47,24.00,0,333.33,396.45,121.6,115.4,0.570,613298.2,613298.2,26309,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449811,1635657.00
02/18/2017 15:30,2,4.062,ACTIVE,216.67,355.28,59.996,1487449803,"201051344000582","219011344069620",30.12,24.00,0,337.54,402.77,123.9,117.7,0.566,605155.9,605155.9,26495,0,0,0,L,1122011218,0,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449812,1635658.00
02/18/2017 15:30,2,4.014,ACTIVE,215.77,354.07,60.018,1487449803,"201051344000955","219011344069620",30.59,25.50,0,335.14,400.06,124.4,118.2,0.592,620740.3,620740.3,26424,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449812,1635659.00
02/18/2017 15:30,2,2.945,ACTIVE,214.41,439.13,59.996,1487449803,"274151322000094","219011344069620",40.79,36.00,0,406.07,466.19,122.1,115.9,0.468,725278.9,725278.9,26805,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449813,1635660.00
02/18/2017 15:30,2,4.930,ACTIVE,218.93,361.29,59.981,1487449803,"201051344000579","219011344069620",30.14,25.50,0,337.84,412.08,150.6,143.4,0.707,630255.4,630255.4,26406,0,0,0,L,1122011218,0,124.49,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449814,1635661.00
02/18/2017 15:30,2,4.422,ACTIVE,215.77,353.47,60.044,1487449803,"201051344000890","219011344069620",30.32,26.00,0,334.84,400.96,135.8,129.1,0.619,617138.0,617138.0,26513,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449815,1635662.00
02/18/2017 15:30,2,4.396,ACTIVE,216.67,357.08,60.007,1487449803,"201051344000438","219011344069620",30.34,25.80,0,337.84,401.56,135.0,128.3,0.632,618248.7,618248.7,26500,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449816,1635663.00
02/18/2017 15:30,2,4.271,ACTIVE,216.00,350.77,60.002,1487449803,"201051344000417","219011344069620",19.64,25.00,0,318.30,391.64,85.0,80.1,0.393,599564.9,599564.9,26733,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449817,1635664.00
02/18/2017 15:30,2,4.422,ACTIVE,213.74,360.69,60.007,1487449803,"274151322000083","219011344069620",29.66,38.60,0,331.23,386.53,132.8,126.3,0.526,872496.8,872496.8,25933,0,0,0,L,1151911521,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449818,1635665.00
02/18/2017 15:30,2,4.537,ACTIVE,214.87,365.19,59.991,1487449803,"274151322000076","219011344069620",30.22,37.00,0,333.03,393.45,138.8,132.0,0.539,930037.2,930037.2,26033,0,0,0,L,1151911521,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449819,1635666.00
02/18/2017 15:30,2,4.646,ACTIVE,217.35,357.68,59.996,1487449803,"201051344000868","219011344069620",30.36,21.00,0,335.74,408.18,142.9,136.0,0.654,613099.2,613099.2,26573,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449820,1635667.00
02/18/2017 15:30,2,4.682,ACTIVE,213.51,359.18,59.996,1487449803,"274151322000095","219011344069620",29.90,39.00,0,330.93,389.24,141.8,134.9,0.539,921226.9,921226.9,26140,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449821,1635668.00
02/18/2017 15:30,2,4.727,ACTIVE,218.26,356.18,60.002,1487449803,"201051344000988","219011344069620",19.72,19.80,0,338.74,389.24,94.4,89.2,0.438,572764.3,572764.3,26610,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449822,1635669.00
02/18/2017 15:30,2,4.268,ACTIVE,216.45,354.07,60.002,1487449803,"201051344001025","219011344069620",30.10,24.50,0,337.84,403.07,130.2,123.7,0.592,617969.4,617969.4,26688,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449823,1635670.00
02/18/2017 15:30,2,4.756,ACTIVE,218.26,360.08,60.002,1487449803,"201051344000458","219011344069620",30.36,23.30,0,337.54,412.68,146.1,139.1,0.707,623382.9,623382.9,26234,0,0,0,L,1122011218,0,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449824,1635671.00
02/18/2017 15:30,2,4.770,ACTIVE,218.93,362.19,60.007,1487449803,"201051344000853","219011344069620",30.57,21.80,0,338.74,413.89,147.6,140.6,0.685,623109.0,623109.0,26082,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449825,1635672.00
02/18/2017 15:30,2,4.178,ACTIVE,215.77,355.58,60.002,1487449803,"201051344000685","219011344069620",30.47,24.30,0,337.84,401.56,128.9,122.5,0.619,618163.7,618163.7,26382,0,0,0,L,1122011218,0,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449826,1635673.00
02/18/2017 15:30,2,4.281,ACTIVE,216.67,354.97,59.991,1487449803,"201051344000917","219011344069620",30.47,25.00,0,336.94,402.16,132.2,125.7,0.614,615439.7,615439.7,26362,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449827,1635674.00
02/18/2017 15:30,2,4.271,ACTIVE,216.00,354.37,59.986,1487449803,"201051344001145","219011344069620",30.57,23.80,0,337.84,402.16,132.2,125.7,0.610,622049.1,622049.1,26229,0,0,0,L,1122011218,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449827,1635675.00
02/18/2017 15:30,2,4.383,ACTIVE,216.90,356.18,59.965,1487449803,"201051344000651","219011344069620",30.34,23.50,0,337.54,402.16,134.7,128.1,0.619,613004.1,613004.1,26559,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449828,1635676.00
02/18/2017 15:30,2,4.455,ACTIVE,213.96,348.06,60.002,1487449803,"274151322000088","219011344069620",29.50,34.30,0,331.83,385.33,132.9,126.4,0.504,836533.7,836533.7,26146,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449829,1635677.00
02/18/2017 15:30,2,3.031,ACTIVE,214.87,433.72,59.991,1487449803,"274151322000068","219011344069620",40.18,37.00,0,403.37,469.19,123.2,116.9,0.468,726027.3,726027.3,26705,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449830,1635678.00
02/18/2017 15:30,2,4.178,ACTIVE,216.22,353.77,59.996,1487449803,"201051344001135","219011344069620",30.12,24.50,0,337.84,401.26,127.4,121.1,0.597,608406.7,608406.7,26610,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449831,1635679.00
02/18/2017 15:30,2,4.637,ACTIVE,216.90,356.48,59.986,1487449803,"201051344000594","219011344069620",30.28,28.50,0,335.74,408.48,142.1,135.2,0.658,625269.9,625269.9,26484,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449832,1635680.00
02/18/2017 15:30,2,4.135,ACTIVE,216.67,354.67,59.991,1487449803,"201051344001203","219011344069620",30.38,24.50,0,337.84,402.16,127.2,120.8,0.601,616594.4,616594.4,26623,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449833,1635681.00
02/18/2017 15:30,2,4.398,ACTIVE,214.19,357.38,59.991,1487449803,"274151322000054","219011344069620",28.96,33.80,0,332.43,385.63,129.1,122.6,0.495,853753.8,853753.8,26059,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449834,1635682.00
02/18/2017 15:30,2,4.875,ACTIVE,217.80,357.38,59.996,1487449803,"201051344000867","219011344069620",30.02,24.30,0,336.04,406.67,148.3,141.2,0.667,611916.5,611916.5,26628,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449835,1635683.00
02/18/2017 15:30,2,4.156,ACTIVE,216.45,355.58,59.986,1487449803,"201051344001093","219011344069620",30.89,23.50,0,337.54,400.96,130.0,123.6,0.588,614221.0,614221.0,26462,0,0,0,L,1122011218,0,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449836,1635684.00
02/18/2017 15:30,2,4.846,ACTIVE,218.26,360.38,59.991,1487449803,"201051344000900","219011344069620",30.87,21.30,0,336.34,412.68,151.4,144.3,0.703,631332.0,631332.0,25991,0,0,0,L,1122011218,0,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449837,1635685.00
02/18/2017 15:30,2,4.803,ACTIVE,218.26,359.18,60.002,1487449803,"201051344000648","219011344069620",30.38,23.00,0,337.54,412.08,147.7,140.6,0.663,620820.8,620820.8,26078,0,0,0,L,1122011218,0,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449838,1635686.00
02/18/2017 15:30,2,4.896,ACTIVE,218.48,362.79,59.996,1487449803,"201051344000569","219011344069620",30.26,23.00,0,336.34,411.78,150.1,143.0,0.698,632849.6,632849.6,25971,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449838,1635687.00
02/18/2017 15:30,2,4.879,ACTIVE,218.71,361.89,59.986,1487449803,"201051344000983","219011344069620",30.69,22.30,0,336.34,412.98,151.6,144.4,0.716,624274.4,624274.4,26171,0,0,0,L,1122011218,0,124.49,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449839,1635688.00
02/18/2017 15:30,2,4.836,ACTIVE,218.71,357.38,59.991,1487449803,"201051344001158","219011344069620",30.12,22.30,0,337.24,411.48,147.6,140.5,0.676,612526.0,612526.0,26509,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449840,1635689.00
02/18/2017 15:30,2,4.855,ACTIVE,218.71,361.89,59.981,1487449803,"201051344000576","219011344069620",30.63,21.50,0,337.54,412.98,150.7,143.5,0.698,623673.9,623673.9,26053,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449841,1635690.00
02/18/2017 15:30,2,4.477,ACTIVE,214.19,364.89,59.981,1487449803,"274151322000087","219011344069620",29.84,51.30,0,332.43,386.53,135.3,128.7,0.491,825375.4,825375.4,26389,0,0,0,L,1151911521,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487449842,1635691.00
02/18/2017 15:45,2,5.609,ACTIVE,219.16,361.89,59.970,1487450704,"201051344000645","219011344069620",29.96,22.50,0,337.84,403.67,170.2,162.4,0.773,622952.7,622952.7,26088,0,0,0,L,1122011218,0,124.94,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450705,1635692.00
02/18/2017 15:45,2,5.100,ACTIVE,214.64,363.69,59.991,1487450704,"274151322000085","219011344069620",28.41,33.00,0,334.54,381.42,146.6,139.6,0.561,852168.1,852168.1,26104,0,0,0,L,1151911521,0,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450706,1635693.00
02/18/2017 15:45,2,5.537,ACTIVE,218.48,362.79,59.970,1487450704,"201051344000633","219011344069620",29.92,24.00,0,336.94,402.77,167.9,160.1,0.809,611774.3,611774.3,26591,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450706,1635694.00
02/18/2017 15:45,2,5.486,ACTIVE,219.39,363.99,59.996,1487450704,"201051344000469","219011344069620",30.43,19.00,0,337.24,404.57,169.0,161.2,0.791,614745.3,614745.3,26547,0,0,0,L,1122011218,0,124.27,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450707,1635695.00
02/18/2017 15:45,2,4.848,ACTIVE,216.22,356.78,60.039,1487450704,"201051344000646","219011344069620",30.30,24.50,0,333.63,396.15,148.8,141.6,0.707,609836.0,609836.0,26460,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450708,1635696.00
02/18/2017 15:45,2,5.152,ACTIVE,214.41,354.97,59.975,1487450704,"274151322000052","219011344069620",29.52,36.50,0,333.63,383.53,153.9,146.7,0.601,881149.9,881149.9,25882,0,0,0,L,1151911521,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450709,1635697.00
02/18/2017 15:45,2,5.113,ACTIVE,217.35,357.98,59.986,1487450704,"201051344000585","219011344069620",30.06,24.00,0,337.84,399.16,155.6,148.2,0.725,620406.1,620406.1,26618,0,0,0,L,1122011218,0,124.04,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450710,1635698.00
02/18/2017 15:45,2,4.770,ACTIVE,216.00,354.97,59.996,1487450704,"201051344001230","219011344069620",30.49,23.50,0,333.63,392.25,147.2,140.2,0.689,613332.2,613332.2,26310,0,0,0,L,1122011218,0,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450711,1635699.00
02/18/2017 15:45,2,4.939,ACTIVE,217.35,357.98,59.981,1487450704,"201051344000582","219011344069620",29.88,24.00,0,338.14,398.56,149.4,142.3,0.681,605190.4,605190.4,26496,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450712,1635700.00
02/18/2017 15:45,2,4.840,ACTIVE,216.22,355.58,59.991,1487450704,"201051344000955","219011344069620",30.10,24.80,0,334.54,391.94,147.6,140.5,0.698,620774.3,620774.3,26425,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450713,1635701.00
02/18/2017 15:45,2,3.463,ACTIVE,214.41,442.74,59.986,1487450704,"274151322000094","219011344069620",40.35,35.80,0,411.78,471.60,141.5,134.6,0.544,725311.4,725311.4,26806,0,0,0,L,1151911521,0,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450714,1635702.00
02/18/2017 15:45,2,5.564,ACTIVE,219.39,362.49,59.996,1487450704,"201051344000579","219011344069620",29.96,24.30,0,338.14,405.77,168.8,161.0,0.787,630294.1,630294.1,26407,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450715,1635703.00
02/18/2017 15:45,2,4.918,ACTIVE,216.00,355.58,60.012,1487450704,"201051344000890","219011344069620",30.16,25.50,0,335.14,395.55,150.1,142.9,0.689,617172.3,617172.3,26514,0,0,0,L,1122011218,0,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450716,1635704.00
02/18/2017 15:45,2,4.891,ACTIVE,216.90,359.18,59.991,1487450704,"201051344000438","219011344069620",30.40,25.00,0,338.14,397.05,150.5,143.3,0.703,618283.0,618283.0,26501,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450717,1635705.00
02/18/2017 15:45,2,4.936,ACTIVE,216.45,352.57,59.986,1487450704,"201051344000417","219011344069620",19.46,24.30,0,318.91,391.64,97.4,92.1,0.455,599586.9,599586.9,26734,0,0,0,L,1122011218,0,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450718,1635706.00
02/18/2017 15:45,2,5.297,ACTIVE,214.41,354.67,59.965,1487450704,"274151322000083","219011344069620",29.30,38.80,0,332.73,383.53,157.2,149.8,0.614,872532.5,872532.5,25934,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450718,1635707.00
02/18/2017 15:45,2,5.545,ACTIVE,215.32,371.51,59.986,1487450704,"274151322000076","219011344069620",30.08,37.00,0,335.44,389.54,168.9,161.1,0.663,930075.7,930075.7,26034,0,0,0,L,1151911521,0,123.36,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450719,1635708.00
02/18/2017 15:45,2,5.648,ACTIVE,218.03,361.89,60.018,1487450704,"201051344000868","219011344069620",30.06,20.70,0,336.64,403.37,171.9,164.0,0.782,613138.3,613138.3,26574,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450720,1635709.00
02/18/2017 15:45,2,5.592,ACTIVE,214.19,355.28,59.991,1487450704,"274151322000095","219011344069620",30.00,38.20,0,332.43,385.93,169.8,162.0,0.641,921265.5,921265.5,26141,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450721,1635710.00
02/18/2017 15:45,2,5.703,ACTIVE,219.39,358.58,59.991,1487450704,"201051344000988","219011344069620",19.56,20.00,0,338.44,385.93,112.9,107.1,0.521,572789.8,572789.8,26611,0,0,0,L,1122011218,0,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450722,1635711.00
02/18/2017 15:45,2,5.068,ACTIVE,216.90,357.68,59.981,1487450704,"201051344001025","219011344069620",30.45,24.30,0,337.24,397.35,156.3,149.0,0.707,618004.7,618004.7,26689,0,0,0,L,1122011218,0,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450723,1635712.00
02/18/2017 15:45,2,5.699,ACTIVE,219.39,363.09,59.986,1487450704,"201051344000458","219011344069620",30.28,23.30,0,338.14,404.57,174.7,166.7,0.818,623422.5,623422.5,26235,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450724,1635713.00
02/18/2017 15:45,2,5.670,ACTIVE,219.84,366.10,59.991,1487450704,"201051344000853","219011344069620",30.55,21.50,0,339.34,408.78,175.5,167.5,0.809,623148.9,623148.9,26083,0,0,0,L,1122011218,0,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450725,1635714.00
02/18/2017 15:45,2,5.029,ACTIVE,216.00,358.28,59.991,1487450704,"201051344000685","219011344069620",30.10,23.50,0,336.34,396.75,153.3,146.0,0.734,618198.3,618198.3,26383,0,0,0,L,1122011218,0,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450726,1635715.00
02/18/2017 15:45,2,5.100,ACTIVE,217.13,359.48,59.981,1487450704,"201051344000917","219011344069620",30.06,24.50,0,336.64,397.96,155.3,148.0,0.738,615474.7,615474.7,26363,0,0,0,L,1122011218,0,124.27,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450727,1635716.00
02/18/2017 15:45,2,5.027,ACTIVE,216.22,357.08,60.002,1487450704,"201051344001145","219011344069620",30.30,23.30,0,337.84,397.35,154.3,147.0,0.712,622084.0,622084.0,26230,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450728,1635717.00
02/18/2017 15:45,2,5.068,ACTIVE,217.35,359.48,59.991,1487450704,"201051344000651","219011344069620",30.24,24.00,0,338.44,398.26,155.1,147.8,0.725,613039.3,613039.3,26560,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450728,1635718.00
02/18/2017 15:45,2,5.115,ACTIVE,214.19,349.56,59.975,1487450704,"274151322000088","219011344069620",29.50,32.80,0,333.33,382.03,152.7,145.5,0.579,836568.4,836568.4,26147,0,0,0,L,1151911521,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450729,1635719.00
02/18/2017 15:45,2,3.654,ACTIVE,215.32,429.52,59.975,1487450704,"274151322000068","219011344069620",39.44,37.30,0,409.98,467.39,145.8,138.8,0.557,726060.2,726060.2,26706,0,0,0,L,1151911521,0,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450730,1635720.00
02/18/2017 15:45,2,5.035,ACTIVE,216.90,358.88,59.986,1487450704,"201051344001135","219011344069620",30.06,24.50,0,337.24,396.75,153.4,146.1,0.716,608441.4,608441.4,26611,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450731,1635721.00
02/18/2017 15:45,2,5.736,ACTIVE,217.58,363.39,59.986,1487450704,"201051344000594","219011344069620",29.74,27.00,0,336.64,403.97,172.8,164.9,0.800,625308.9,625308.9,26485,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450732,1635722.00
02/18/2017 15:45,2,5.066,ACTIVE,217.35,357.38,59.991,1487450704,"201051344001203","219011344069620",30.08,24.30,0,337.84,398.26,154.3,147.1,0.729,616629.2,616629.2,26624,0,0,0,L,1122011218,0,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450733,1635723.00
02/18/2017 15:45,2,5.289,ACTIVE,214.41,353.17,59.996,1487450704,"274151322000054","219011344069620",28.73,33.00,0,332.73,383.23,153.8,146.6,0.592,853788.6,853788.6,26060,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450734,1635724.00
02/18/2017 15:45,2,5.713,ACTIVE,218.48,360.38,59.991,1487450704,"201051344000867","219011344069620",29.78,23.50,0,336.94,401.86,172.3,164.4,0.787,611955.4,611955.4,26629,0,0,0,L,1122011218,0,124.49,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450735,1635725.00
02/18/2017 15:45,2,4.938,ACTIVE,217.13,358.58,59.991,1487450704,"201051344001093","219011344069620",30.22,22.80,0,337.84,396.45,151.1,143.9,0.689,614255.0,614255.0,26463,0,0,0,L,1122011218,0,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450736,1635726.00
02/18/2017 15:45,2,5.738,ACTIVE,218.93,363.99,59.991,1487450704,"201051344000900","219011344069620",30.55,21.50,0,337.24,404.87,177.5,169.4,0.809,631371.9,631371.9,25992,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450737,1635727.00
02/18/2017 15:45,2,5.748,ACTIVE,218.93,363.09,59.996,1487450704,"201051344000648","219011344069620",29.82,22.30,0,337.54,404.27,173.5,165.6,0.791,620859.8,620859.8,26079,0,0,0,L,1122011218,0,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450738,1635728.00
02/18/2017 15:45,2,5.703,ACTIVE,219.16,363.39,59.965,1487450704,"201051344000569","219011344069620",30.57,22.30,0,337.24,404.27,176.7,168.7,0.822,632889.3,632889.3,25972,0,0,0,L,1122011218,0,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450739,1635729.00
02/18/2017 15:45,2,5.848,ACTIVE,219.16,362.79,59.981,1487450704,"201051344000983","219011344069620",30.04,21.80,0,337.24,404.87,177.8,169.7,0.835,624314.4,624314.4,26172,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450740,1635730.00
02/18/2017 15:45,2,5.707,ACTIVE,219.39,362.19,59.986,1487450704,"201051344001158","219011344069620",29.88,22.30,0,337.84,403.07,172.7,164.7,0.804,612564.7,612564.7,26510,0,0,0,L,1122011218,0,124.72,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450741,1635731.00
02/18/2017 15:45,2,5.738,ACTIVE,219.39,363.69,59.981,1487450704,"201051344000576","219011344069620",30.24,21.30,0,337.84,408.48,175.7,167.7,0.818,623713.2,623713.2,26054,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450742,1635732.00
02/18/2017 15:45,2,5.279,ACTIVE,214.64,362.79,59.965,1487450704,"274151322000087","219011344069620",29.38,48.80,0,332.73,382.03,157.1,149.7,0.588,825410.7,825410.7,26390,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487450743,1635733.00
02/18/2017 16:00,2,5.285,ACTIVE,219.16,362.49,59.975,1487451604,"201051344000645","219011344069620",29.96,22.50,0,337.84,400.96,160.3,152.8,0.725,622990.4,622990.4,26089,0,0,0,L,1122011218,0,124.94,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451605,1635734.00
02/18/2017 16:00,2,4.762,ACTIVE,214.41,351.67,59.954,1487451604,"274151322000085","219011344069620",28.69,31.80,0,333.33,380.22,138.3,131.6,0.526,852200.4,852200.4,26105,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451606,1635735.00
02/18/2017 16:00,2,5.184,ACTIVE,218.48,361.59,59.981,1487451604,"201051344000633","219011344069620",30.08,23.50,0,336.64,400.36,157.9,150.5,0.751,611811.4,611811.4,26592,0,0,0,L,1122011218,0,124.49,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451607,1635736.00
02/18/2017 16:00,2,5.117,ACTIVE,219.39,362.49,59.981,1487451604,"201051344000469","219011344069620",30.67,17.50,0,337.54,401.26,158.9,151.5,0.751,614782.7,614782.7,26548,0,0,0,L,1122011218,0,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451607,1635737.00
02/18/2017 16:00,2,4.531,ACTIVE,216.00,356.48,59.975,1487451604,"201051344000646","219011344069620",30.51,23.80,0,334.54,393.75,140.0,133.2,0.663,609868.7,609868.7,26461,0,0,0,L,1122011218,0,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451608,1635738.00
02/18/2017 16:00,2,4.811,ACTIVE,214.64,350.77,59.975,1487451604,"274151322000052","219011344069620",29.70,35.20,0,333.03,381.42,144.6,137.7,0.561,881183.9,881183.9,25883,0,0,0,L,1151911521,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451609,1635739.00
02/18/2017 16:00,2,4.793,ACTIVE,217.13,357.68,60.018,1487451604,"201051344000585","219011344069620",30.34,22.80,0,337.54,396.45,147.3,140.2,0.685,620440.5,620440.5,26619,0,0,0,L,1122011218,0,124.04,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451610,1635740.00
02/18/2017 16:00,2,4.498,ACTIVE,215.77,354.67,59.954,1487451604,"201051344001230","219011344069620",30.49,23.30,0,333.03,389.24,139.0,132.3,0.650,613364.7,613364.7,26311,0,0,0,L,1122011218,0,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451611,1635741.00
02/18/2017 16:00,2,4.584,ACTIVE,217.13,357.68,59.981,1487451604,"201051344000582","219011344069620",30.40,23.00,0,337.24,395.85,141.1,134.2,0.636,605223.3,605223.3,26497,0,0,0,L,1122011218,0,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451612,1635742.00
02/18/2017 16:00,2,4.492,ACTIVE,216.22,354.97,59.944,1487451604,"201051344000955","219011344069620",30.55,24.00,0,333.63,390.14,139.1,132.3,0.658,620806.8,620806.8,26426,0,0,0,L,1122011218,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451613,1635743.00
02/18/2017 16:00,2,3.125,ACTIVE,214.41,442.14,59.975,1487451604,"274151322000094","219011344069620",41.57,35.20,0,408.18,464.68,131.7,125.2,0.508,725342.4,725342.4,26807,0,0,0,L,1151911521,0,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451614,1635744.00
02/18/2017 16:00,2,5.197,ACTIVE,219.39,361.89,59.965,1487451604,"201051344000579","219011344069620",30.20,23.30,0,338.44,400.66,158.9,151.5,0.742,630331.2,630331.2,26408,0,0,0,L,1122011218,0,124.72,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451615,1635745.00
02/18/2017 16:00,2,4.596,ACTIVE,215.77,355.88,59.975,1487451604,"201051344000890","219011344069620",30.26,24.50,0,333.93,390.44,140.9,134.1,0.645,617205.1,617205.1,26515,0,0,0,L,1122011218,0,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451616,1635746.00
02/18/2017 16:00,2,4.541,ACTIVE,216.45,357.68,59.981,1487451604,"201051344000438","219011344069620",30.59,24.30,0,337.24,394.65,140.7,133.9,0.663,618315.8,618315.8,26502,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451617,1635747.00
02/18/2017 16:00,2,4.539,ACTIVE,216.22,350.47,59.981,1487451604,"201051344000417","219011344069620",19.78,24.00,0,318.30,392.25,90.9,85.8,0.429,599607.9,599607.9,26735,0,0,0,L,1122011218,0,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451618,1635748.00
02/18/2017 16:00,2,4.902,ACTIVE,214.19,356.48,59.954,1487451604,"274151322000083","219011344069620",29.60,38.40,0,332.73,381.12,146.9,139.9,0.575,872566.7,872566.7,25935,0,0,0,L,1151911521,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451619,1635749.00
02/18/2017 16:00,2,5.111,ACTIVE,215.32,366.70,59.970,1487451604,"274151322000076","219011344069620",30.51,35.60,0,335.44,384.43,157.9,150.5,0.614,930112.4,930112.4,26035,0,0,0,L,1151911521,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451619,1635750.00
02/18/2017 16:00,2,5.186,ACTIVE,218.03,360.38,59.970,1487451604,"201051344000868","219011344069620",30.42,20.00,0,337.24,400.66,159.6,152.1,0.742,613175.5,613175.5,26575,0,0,0,L,1122011218,0,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451620,1635751.00
02/18/2017 16:00,2,5.176,ACTIVE,214.19,369.10,59.996,1487451604,"274151322000095","219011344069620",30.20,35.80,0,332.13,384.73,158.2,150.8,0.601,921302.3,921302.3,26142,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451621,1635752.00
02/18/2017 16:00,2,5.262,ACTIVE,219.16,357.68,59.986,1487451604,"201051344000988","219011344069620",19.76,19.80,0,319.81,398.56,105.3,99.7,0.491,572814.1,572814.1,26612,0,0,0,L,1122011218,0,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451622,1635753.00
02/18/2017 16:00,2,4.725,ACTIVE,216.67,355.88,59.975,1487451604,"201051344001025","219011344069620",30.40,23.80,0,336.04,395.25,145.5,138.5,0.663,618038.5,618038.5,26690,0,0,0,L,1122011218,0,124.04,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451623,1635754.00
02/18/2017 16:00,2,5.320,ACTIVE,219.16,362.19,59.970,1487451604,"201051344000458","219011344069620",30.16,22.80,0,337.84,401.86,162.4,154.8,0.760,623460.3,623460.3,26236,0,0,0,L,1122011218,0,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451624,1635755.00
02/18/2017 16:00,2,5.287,ACTIVE,219.61,362.79,59.981,1487451604,"201051344000853","219011344069620",30.43,20.70,0,339.34,404.87,162.9,155.3,0.756,623186.9,623186.9,26084,0,0,0,L,1122011218,0,125.17,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451625,1635756.00
02/18/2017 16:00,2,4.607,ACTIVE,216.00,356.48,59.970,1487451604,"201051344000685","219011344069620",30.45,23.80,0,334.84,393.45,142.2,135.3,0.681,618231.3,618231.3,26384,0,0,0,L,1122011218,0,124.72,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451626,1635757.00
02/18/2017 16:00,2,4.658,ACTIVE,216.90,357.38,59.965,1487451604,"201051344000917","219011344069620",30.55,23.50,0,334.84,397.05,144.2,137.2,0.681,615508.2,615508.2,26364,0,0,0,L,1122011218,0,124.27,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451627,1635758.00
02/18/2017 16:00,2,4.670,ACTIVE,216.00,357.38,59.970,1487451604,"201051344001145","219011344069620",30.24,23.00,0,336.34,394.35,143.0,136.1,0.658,622117.2,622117.2,26231,0,0,0,L,1122011218,0,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451628,1635759.00
02/18/2017 16:00,2,4.664,ACTIVE,217.13,357.08,59.970,1487451604,"201051344000651","219011344069620",30.49,22.80,0,338.14,395.85,144.1,137.1,0.676,613072.8,613072.8,26561,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451628,1635760.00
02/18/2017 16:00,2,4.701,ACTIVE,214.41,348.66,59.938,1487451604,"274151322000088","219011344069620",29.72,32.20,0,333.03,380.22,141.4,134.5,0.535,836601.4,836601.4,26148,0,0,0,L,1151911521,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451629,1635761.00
02/18/2017 16:00,2,3.262,ACTIVE,215.32,449.65,59.975,1487451604,"274151322000068","219011344069620",40.99,35.40,0,406.97,470.69,134.7,128.1,0.521,726091.5,726091.5,26707,0,0,0,L,1151911521,0,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451630,1635762.00
02/18/2017 16:00,2,4.625,ACTIVE,216.67,355.28,59.975,1487451604,"201051344001135","219011344069620",30.30,23.80,0,334.54,394.65,141.9,135.1,0.658,608474.4,608474.4,26612,0,0,0,L,1122011218,0,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451631,1635763.00
02/18/2017 16:00,2,5.227,ACTIVE,217.58,359.48,59.975,1487451604,"201051344000594","219011344069620",30.24,26.50,0,337.54,401.86,159.9,152.5,0.725,625346.2,625346.2,26486,0,0,0,L,1122011218,0,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451632,1635764.00
02/18/2017 16:00,2,4.584,ACTIVE,217.13,357.08,59.981,1487451604,"201051344001203","219011344069620",30.63,23.50,0,338.14,395.85,142.2,135.3,0.667,616662.3,616662.3,26625,0,0,0,L,1122011218,0,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451633,1635765.00
02/18/2017 16:00,2,4.820,ACTIVE,214.41,355.58,59.996,1487451604,"274151322000054","219011344069620",29.16,31.30,0,332.73,381.12,142.3,135.5,0.548,853821.7,853821.7,26061,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451634,1635766.00
02/18/2017 16:00,2,5.174,ACTIVE,218.26,359.78,59.965,1487451604,"201051344000867","219011344069620",30.32,23.80,0,336.64,400.06,158.9,151.5,0.729,611992.4,611992.4,26630,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451635,1635767.00
02/18/2017 16:00,2,4.457,ACTIVE,216.90,357.08,59.975,1487451604,"201051344001093","219011344069620",30.63,22.30,0,337.54,394.65,138.3,131.6,0.619,614287.1,614287.1,26464,0,0,0,L,1122011218,0,124.49,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451636,1635768.00
02/18/2017 16:00,2,5.291,ACTIVE,218.93,362.19,59.970,1487451604,"201051344000900","219011344069620",30.34,21.30,0,336.34,402.46,162.5,154.9,0.742,631409.8,631409.8,25993,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451637,1635769.00
02/18/2017 16:00,2,5.234,ACTIVE,218.71,361.29,59.965,1487451604,"201051344000648","219011344069620",30.04,22.30,0,338.14,401.86,159.3,151.8,0.725,620896.9,620896.9,26080,0,0,0,L,1122011218,0,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451638,1635770.00
02/18/2017 16:00,2,5.189,ACTIVE,218.93,362.79,59.970,1487451604,"201051344000569","219011344069620",30.77,21.80,0,336.64,401.56,161.7,154.1,0.747,632927.0,632927.0,25973,0,0,0,L,1122011218,0,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451639,1635771.00
02/18/2017 16:00,2,5.275,ACTIVE,219.16,362.19,59.981,1487451604,"201051344000983","219011344069620",30.57,21.80,0,336.34,401.86,163.2,155.6,0.769,624352.3,624352.3,26173,0,0,0,L,1122011218,0,124.72,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451639,1635772.00
02/18/2017 16:00,2,5.170,ACTIVE,219.16,361.29,59.959,1487451604,"201051344001158","219011344069620",30.20,21.50,0,337.54,400.96,158.2,150.7,0.734,612601.4,612601.4,26511,0,0,0,L,1122011218,0,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451640,1635773.00
