ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 16:00,2,5.246,ACTIVE,219.39,362.79,59.954,1487451604,"201051344000576","219011344069620",30.26,20.70,0,338.14,401.86,160.6,153.1,0.738,623750.5,623750.5,26055,0,0,0,L,1122011218,0,124.72,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451641,1635774.00
02/18/2017 16:00,2,4.818,ACTIVE,214.41,352.57,59.959,1487451604,"274151322000087","219011344069620",29.50,46.00,0,333.33,382.03,144.0,137.0,0.535,825444.0,825444.0,26391,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487451642,1635775.00
02/18/2017 16:15,2,4.867,ACTIVE,218.48,357.68,59.970,1487452503,"201051344000645","219011344069620",30.20,22.80,0,337.84,396.75,148.8,141.7,0.663,623026.4,623026.4,26090,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452504,1635776.00
02/18/2017 16:15,2,4.445,ACTIVE,213.74,363.09,60.002,1487452503,"274151322000085","219011344069620",28.51,31.00,0,333.03,376.62,128.2,121.8,0.491,852231.5,852231.5,26106,0,0,0,L,1151911521,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452505,1635777.00
02/18/2017 16:15,2,4.803,ACTIVE,217.58,360.38,59.975,1487452503,"201051344000633","219011344069620",30.10,23.50,0,336.64,396.45,146.4,139.3,0.689,611846.9,611846.9,26593,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452506,1635778.00
02/18/2017 16:15,2,4.711,ACTIVE,218.48,360.38,59.981,1487452503,"201051344000469","219011344069620",30.79,18.00,0,337.54,397.35,146.9,139.8,0.689,614818.4,614818.4,26549,0,0,0,L,1122011218,0,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452507,1635779.00
02/18/2017 16:15,2,4.166,ACTIVE,215.32,354.67,59.949,1487452503,"201051344000646","219011344069620",30.57,23.80,0,334.54,387.14,128.9,122.5,0.605,609900.0,609900.0,26462,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452508,1635780.00
02/18/2017 16:15,2,4.459,ACTIVE,213.74,356.18,59.949,1487452503,"274151322000052","219011344069620",29.56,34.50,0,332.73,378.12,133.4,126.8,0.526,881216.4,881216.4,25884,0,0,0,L,1151911521,0,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452508,1635781.00
02/18/2017 16:15,2,4.441,ACTIVE,216.67,356.18,59.996,1487452503,"201051344000585","219011344069620",30.34,23.30,0,337.84,392.25,136.5,129.8,0.632,620473.6,620473.6,26620,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452509,1635782.00
02/18/2017 16:15,2,4.150,ACTIVE,215.32,353.47,59.986,1487452503,"201051344001230","219011344069620",30.40,22.50,0,333.33,385.03,127.8,121.4,0.601,613395.8,613395.8,26312,0,0,0,L,1122011218,0,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452510,1635783.00
02/18/2017 16:15,2,4.254,ACTIVE,216.45,355.88,59.975,1487452503,"201051344000582","219011344069620",30.22,23.50,0,337.84,391.64,130.1,123.7,0.597,605254.9,605254.9,26498,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452511,1635784.00
02/18/2017 16:15,2,4.115,ACTIVE,215.54,353.47,59.986,1487452503,"201051344000955","219011344069620",30.59,24.30,0,334.24,385.63,127.5,121.2,0.605,620837.8,620837.8,26427,0,0,0,L,1122011218,0,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452512,1635785.00
02/18/2017 16:15,2,2.914,ACTIVE,213.96,443.34,59.975,1487452503,"274151322000094","219011344069620",41.17,34.00,0,407.87,468.89,121.0,114.8,0.468,725372.0,725372.0,26808,0,0,0,L,1151911521,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452513,1635786.00
02/18/2017 16:15,2,4.775,ACTIVE,218.48,359.78,59.975,1487452503,"201051344000579","219011344069620",30.36,23.50,0,337.84,396.45,146.8,139.8,0.685,630366.8,630366.8,26409,0,0,0,L,1122011218,0,124.27,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452514,1635787.00
02/18/2017 16:15,2,4.170,ACTIVE,215.54,353.47,60.018,1487452503,"201051344000890","219011344069620",30.57,25.00,0,335.14,386.23,129.2,122.8,0.592,617236.5,617236.5,26516,0,0,0,L,1122011218,0,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452515,1635788.00
02/18/2017 16:15,2,4.186,ACTIVE,216.00,354.37,59.981,1487452503,"201051344000438","219011344069620",30.49,25.00,0,337.84,387.44,129.3,122.9,0.605,618347.2,618347.2,26503,0,0,0,L,1122011218,0,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452516,1635789.00
02/18/2017 16:15,2,4.205,ACTIVE,215.54,348.96,60.012,1487452503,"201051344000417","219011344069620",19.60,23.30,0,318.30,391.34,83.5,78.7,0.389,599628.0,599628.0,26736,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452517,1635790.00
02/18/2017 16:15,2,4.551,ACTIVE,213.74,349.86,59.986,1487452503,"274151322000083","219011344069620",29.36,37.00,0,333.03,377.82,135.4,128.7,0.535,872599.5,872599.5,25936,0,0,0,L,1151911521,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452517,1635791.00
02/18/2017 16:15,2,4.723,ACTIVE,214.64,365.19,59.986,1487452503,"274151322000076","219011344069620",30.42,34.30,0,335.74,381.12,145.3,138.3,0.566,930147.6,930147.6,26036,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452518,1635792.00
02/18/2017 16:15,2,4.771,ACTIVE,217.13,359.48,59.975,1487452503,"201051344000868","219011344069620",30.38,20.70,0,337.54,397.05,146.8,139.8,0.667,613211.1,613211.1,26576,0,0,0,L,1122011218,0,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452520,1635793.00
02/18/2017 16:15,2,4.812,ACTIVE,213.29,366.40,59.970,1487452503,"274151322000095","219011344069620",30.04,35.20,0,332.73,380.52,146.4,139.4,0.557,921337.8,921337.8,26143,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452521,1635794.00
02/18/2017 16:15,2,4.854,ACTIVE,218.48,355.88,59.996,1487452503,"201051344000988","219011344069620",19.70,19.50,0,320.11,397.66,96.9,91.6,0.451,572837.4,572837.4,26613,0,0,0,L,1122011218,0,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452522,1635795.00
02/18/2017 16:15,2,4.352,ACTIVE,216.22,353.77,60.007,1487452503,"201051344001025","219011344069620",30.36,24.50,0,335.74,388.64,133.7,127.2,0.605,618070.9,618070.9,26691,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452522,1635796.00
02/18/2017 16:15,2,4.838,ACTIVE,218.26,359.78,59.965,1487452503,"201051344000458","219011344069620",30.55,22.80,0,338.14,397.35,149.8,142.7,0.703,623496.7,623496.7,26237,0,0,0,L,1122011218,0,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452523,1635797.00
02/18/2017 16:15,2,4.900,ACTIVE,218.93,360.38,59.975,1487452503,"201051344000853","219011344069620",30.28,21.00,0,339.95,398.56,150.2,143.1,0.698,623223.3,623223.3,26085,0,0,0,L,1122011218,0,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452524,1635798.00
02/18/2017 16:15,2,4.273,ACTIVE,215.54,354.07,59.970,1487452503,"201051344000685","219011344069620",30.06,23.80,0,337.24,387.74,130.2,123.7,0.632,618262.9,618262.9,26385,0,0,0,L,1122011218,0,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452525,1635799.00
02/18/2017 16:15,2,4.336,ACTIVE,216.45,355.58,59.970,1487452503,"201051344000917","219011344069620",30.24,23.80,0,336.64,391.64,132.8,126.3,0.623,615540.4,615540.4,26365,0,0,0,L,1122011218,0,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452526,1635800.00
02/18/2017 16:15,2,4.277,ACTIVE,215.54,354.07,59.970,1487452503,"201051344001145","219011344069620",30.40,23.00,0,338.14,388.04,131.7,125.2,0.614,622149.1,622149.1,26232,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452527,1635801.00
02/18/2017 16:15,2,4.324,ACTIVE,216.67,355.58,59.970,1487452503,"201051344000651","219011344069620",30.28,23.00,0,338.74,391.94,132.7,126.1,0.605,613104.9,613104.9,26562,0,0,0,L,1122011218,0,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452528,1635802.00
02/18/2017 16:15,2,4.371,ACTIVE,213.74,364.29,59.970,1487452503,"274151322000088","219011344069620",29.40,30.80,0,333.03,377.22,130.1,123.6,0.491,836632.9,836632.9,26149,0,0,0,L,1151911521,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452529,1635803.00
02/18/2017 16:15,2,2.961,ACTIVE,214.64,437.63,59.965,1487452503,"274151322000068","219011344069620",41.07,35.00,0,407.27,468.59,123.4,117.2,0.464,726121.4,726121.4,26708,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452530,1635804.00
02/18/2017 16:15,2,4.236,ACTIVE,216.22,354.37,59.975,1487452503,"201051344001135","219011344069620",30.40,23.50,0,335.14,387.14,130.4,124.0,0.605,608506.0,608506.0,26613,0,0,0,L,1122011218,0,124.04,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452531,1635805.00
02/18/2017 16:15,2,4.799,ACTIVE,216.67,357.68,59.970,1487452503,"201051344000594","219011344069620",30.26,26.00,0,337.54,398.26,147.0,139.9,0.681,625381.9,625381.9,26487,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452531,1635806.00
02/18/2017 16:15,2,4.234,ACTIVE,216.67,354.07,59.981,1487452503,"201051344001203","219011344069620",30.26,23.30,0,338.44,390.74,129.7,123.2,0.605,616693.9,616693.9,26626,0,0,0,L,1122011218,0,124.72,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452532,1635807.00
02/18/2017 16:15,2,4.346,ACTIVE,213.96,349.56,59.970,1487452503,"274151322000054","219011344069620",29.24,31.30,0,333.03,377.52,128.6,122.2,0.491,853853.4,853853.4,26062,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452533,1635808.00
02/18/2017 16:15,2,4.613,ACTIVE,217.35,357.38,59.944,1487452503,"201051344000867","219011344069620",30.14,23.00,0,338.14,396.45,140.8,133.9,0.641,612027.8,612027.8,26631,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452534,1635809.00
02/18/2017 16:15,2,3.881,ACTIVE,216.22,354.07,59.965,1487452503,"201051344001093","219011344069620",30.42,22.80,0,337.54,389.24,119.5,113.4,0.544,614317.8,614317.8,26465,0,0,0,L,1122011218,0,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452535,1635810.00
02/18/2017 16:15,2,4.428,ACTIVE,217.58,358.58,60.007,1487452503,"201051344000900","219011344069620",30.49,20.00,0,336.94,397.96,136.7,130.0,0.623,631446.2,631446.2,25994,0,0,0,L,1122011218,0,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452536,1635811.00
02/18/2017 16:15,2,4.303,ACTIVE,217.35,357.08,59.975,1487452503,"201051344000648","219011344069620",30.08,21.80,0,338.14,396.45,131.0,124.5,0.601,620932.5,620932.5,26081,0,0,0,L,1122011218,0,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452537,1635812.00
02/18/2017 16:15,2,4.217,ACTIVE,217.35,357.68,59.975,1487452503,"201051344000569","219011344069620",30.45,21.80,0,336.94,397.96,130.1,123.6,0.610,632963.1,632963.1,25974,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452538,1635813.00
02/18/2017 16:15,2,4.195,ACTIVE,217.58,356.18,59.981,1487452503,"201051344000983","219011344069620",30.59,21.80,0,337.54,397.35,130.0,123.6,0.614,624388.7,624388.7,26174,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452539,1635814.00
02/18/2017 16:15,2,4.096,ACTIVE,217.58,356.78,59.986,1487452503,"201051344001158","219011344069620",29.92,21.00,0,336.94,396.45,124.0,117.8,0.583,612636.6,612636.6,26512,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452540,1635815.00
02/18/2017 16:15,2,4.096,ACTIVE,217.58,357.38,60.018,1487452503,"201051344000576","219011344069620",30.36,21.30,0,337.54,397.35,125.9,119.6,0.588,623786.3,623786.3,26056,0,0,0,L,1122011218,0,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452541,1635816.00
02/18/2017 16:15,2,3.766,ACTIVE,213.74,357.38,59.981,1487452503,"274151322000087","219011344069620",29.70,44.30,0,332.73,376.92,113.4,107.6,0.429,825476.0,825476.0,26392,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487452542,1635817.00
02/18/2017 16:30,2,2.162,ACTIVE,215.32,360.38,59.986,1487453403,"201051344000645","219011344069620",30.26,19.50,0,319.51,396.75,66.3,62.1,0.535,623050.5,623050.5,26091,0,0,0,L,1122011218,0,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453405,1635818.00
02/18/2017 16:30,2,1.928,ACTIVE,212.61,357.98,59.975,1487453403,"274151322000085","219011344069620",29.00,26.30,0,329.43,379.62,56.7,52.8,0.384,852252.3,852252.3,26107,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453406,1635819.00
02/18/2017 16:30,2,2.074,ACTIVE,215.09,359.18,59.959,1487453403,"201051344000633","219011344069620",30.32,20.30,0,318.91,396.45,63.7,59.6,0.539,611870.6,611870.6,26594,0,0,0,L,1122011218,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453407,1635820.00
02/18/2017 16:30,2,2.039,ACTIVE,215.32,357.98,59.944,1487453403,"201051344000469","219011344069620",30.42,16.00,0,317.10,398.86,62.8,58.7,0.526,614842.2,614842.2,26550,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453407,1635821.00
02/18/2017 16:30,2,1.842,ACTIVE,212.38,348.36,59.959,1487453403,"274151322000052","219011344069620",29.98,29.80,0,327.32,379.32,55.9,52.0,0.380,881238.0,881238.0,25885,0,0,0,L,1151911521,0,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453410,1635822.00
02/18/2017 16:30,2,1.893,ACTIVE,213.96,353.47,59.981,1487453403,"201051344000585","219011344069620",30.04,19.80,0,318.61,390.44,57.6,53.7,0.468,620495.9,620495.9,26621,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453410,1635823.00
02/18/2017 16:30,2,1.707,ACTIVE,213.29,351.07,60.028,1487453403,"201051344001230","219011344069620",30.34,19.80,0,318.61,388.34,52.5,48.7,0.433,613416.4,613416.4,26313,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453411,1635824.00
02/18/2017 16:30,2,1.729,ACTIVE,214.19,353.17,59.981,1487453403,"201051344000582","219011344069620",30.20,20.00,0,317.40,392.25,52.9,49.1,0.429,605275.9,605275.9,26499,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453412,1635825.00
02/18/2017 16:30,2,1.674,ACTIVE,213.29,351.37,59.981,1487453403,"201051344000955","219011344069620",30.55,21.30,0,318.00,388.64,51.8,48.1,0.433,620858.4,620858.4,26428,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453413,1635826.00
02/18/2017 16:30,2,1.135,ACTIVE,212.83,436.43,59.981,1487453403,"274151322000094","219011344069620",40.26,29.50,0,334.54,464.98,47.2,43.7,0.327,725391.3,725391.3,26809,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453414,1635827.00
02/18/2017 16:30,2,1.885,ACTIVE,214.87,355.28,59.975,1487453403,"201051344000579","219011344069620",30.10,20.70,0,320.41,397.05,57.4,53.5,0.473,630390.5,630390.5,26410,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453415,1635828.00
02/18/2017 16:30,2,1.662,ACTIVE,213.29,351.07,60.023,1487453403,"201051344000890","219011344069620",30.42,21.80,0,320.11,389.84,51.2,47.5,0.411,617257.4,617257.4,26517,0,0,0,L,1122011218,0,122.68,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453416,1635829.00
02/18/2017 16:30,2,1.627,ACTIVE,213.51,351.37,59.938,1487453403,"201051344000438","219011344069620",30.43,21.50,0,317.70,390.74,50.2,46.5,0.415,618368.0,618368.0,26504,0,0,0,L,1122011218,0,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453417,1635830.00
02/18/2017 16:30,2,1.637,ACTIVE,213.74,347.46,59.944,1487453403,"201051344000417","219011344069620",19.68,20.70,0,318.91,390.44,32.6,29.6,0.270,599641.3,599641.3,26737,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453418,1635831.00
02/18/2017 16:30,2,1.648,ACTIVE,212.61,347.76,59.954,1487453403,"274151322000083","219011344069620",29.92,31.30,0,328.82,379.62,50.0,46.3,0.354,872621.2,872621.2,25937,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453419,1635832.00
02/18/2017 16:30,2,1.742,ACTIVE,213.06,352.57,59.970,1487453403,"274151322000076","219011344069620",30.38,28.80,0,329.43,380.52,53.5,49.8,0.367,930170.9,930170.9,26037,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453420,1635833.00
02/18/2017 16:30,2,1.762,ACTIVE,214.41,354.07,59.981,1487453403,"201051344000868","219011344069620",30.16,17.50,0,318.91,392.25,53.8,50.0,0.433,613234.6,613234.6,26577,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453421,1635834.00
02/18/2017 16:30,2,1.711,ACTIVE,212.38,355.88,59.981,1487453403,"274151322000095","219011344069620",30.20,30.00,0,329.43,379.62,52.3,48.6,0.354,921361.0,921361.0,26144,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453421,1635835.00
02/18/2017 16:30,2,1.750,ACTIVE,214.64,351.37,59.970,1487453403,"201051344000988","219011344069620",19.76,17.00,0,320.11,398.26,35.1,31.9,0.287,572852.6,572852.6,26614,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453422,1635836.00
02/18/2017 16:30,2,1.607,ACTIVE,213.29,351.07,59.938,1487453403,"201051344001025","219011344069620",30.34,20.70,0,317.40,391.94,49.4,45.7,0.398,618092.3,618092.3,26692,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453423,1635837.00
02/18/2017 16:30,2,1.762,ACTIVE,214.64,354.07,59.986,1487453403,"201051344000458","219011344069620",30.18,19.50,0,318.61,397.35,53.9,50.1,0.451,623520.5,623520.5,26238,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453424,1635838.00
02/18/2017 16:30,2,1.736,ACTIVE,215.54,355.88,59.986,1487453403,"201051344000853","219011344069620",30.49,17.80,0,324.02,395.55,53.6,49.8,0.438,623247.2,623247.2,26086,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453425,1635839.00
02/18/2017 16:30,2,1.541,ACTIVE,213.51,351.37,59.981,1487453403,"201051344000685","219011344069620",30.14,20.70,0,316.20,390.74,47.0,43.5,0.398,618283.6,618283.6,26386,0,0,0,L,1122011218,0,123.14,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453426,1635840.00
02/18/2017 16:30,2,1.570,ACTIVE,213.74,350.47,59.981,1487453403,"201051344000917","219011344069620",29.98,20.70,0,316.80,391.64,47.7,44.1,0.398,615561.5,615561.5,26366,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453427,1635841.00
02/18/2017 16:30,2,1.541,ACTIVE,213.29,350.17,59.981,1487453403,"201051344001145","219011344069620",30.12,19.80,0,316.80,390.44,47.0,43.5,0.384,622170.0,622170.0,26233,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453428,1635842.00
02/18/2017 16:30,2,1.553,ACTIVE,213.74,350.47,59.981,1487453403,"201051344000651","219011344069620",30.02,20.00,0,317.70,391.64,47.2,43.6,0.384,613125.9,613125.9,26563,0,0,0,L,1122011218,0,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453429,1635843.00
02/18/2017 16:30,2,1.498,ACTIVE,212.38,351.67,59.975,1487453403,"274151322000088","219011344069620",29.32,26.30,0,328.82,379.02,44.5,41.0,0.296,836653.4,836653.4,26150,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453430,1635844.00
02/18/2017 16:30,2,1.000,ACTIVE,213.29,441.84,59.981,1487453403,"274151322000068","219011344069620",41.15,29.80,0,336.34,470.69,41.5,38.1,0.274,726140.8,726140.8,26709,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453431,1635845.00
02/18/2017 16:30,2,1.529,ACTIVE,213.06,348.96,59.975,1487453403,"201051344001135","219011344069620",29.96,20.30,0,318.30,390.14,46.4,42.9,0.371,608526.7,608526.7,26614,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453431,1635846.00
02/18/2017 16:30,2,1.633,ACTIVE,213.96,352.87,59.954,1487453403,"201051344000594","219011344069620",30.49,22.80,0,319.81,392.85,50.5,46.8,0.407,625405.1,625405.1,26488,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453432,1635847.00
02/18/2017 16:30,2,1.506,ACTIVE,213.51,348.96,59.986,1487453403,"201051344001203","219011344069620",29.94,20.30,0,316.20,391.64,45.7,42.2,0.376,616714.5,616714.5,26627,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453433,1635848.00
02/18/2017 16:30,2,1.523,ACTIVE,212.61,346.56,59.986,1487453403,"274151322000054","219011344069620",29.10,25.50,0,327.62,379.92,44.9,41.4,0.296,853874.1,853874.1,26063,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453434,1635849.00
02/18/2017 16:30,2,1.664,ACTIVE,214.64,352.87,59.949,1487453403,"201051344000867","219011344069620",30.10,20.30,0,317.70,392.25,50.8,47.1,0.407,612050.8,612050.8,26632,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453435,1635850.00
02/18/2017 16:30,2,1.455,ACTIVE,213.51,350.17,59.986,1487453403,"201051344001093","219011344069620",30.45,19.50,0,317.40,389.24,44.9,41.4,0.349,614337.8,614337.8,26466,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453436,1635851.00
02/18/2017 16:30,2,1.646,ACTIVE,214.64,354.37,60.028,1487453403,"201051344000900","219011344069620",30.43,17.50,0,320.11,397.66,50.8,47.1,0.415,631469.6,631469.6,25995,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453437,1635852.00
02/18/2017 16:30,2,1.652,ACTIVE,214.87,353.77,59.991,1487453403,"201051344000648","219011344069620",30.32,18.70,0,318.00,397.35,50.8,47.1,0.415,620955.6,620955.6,26082,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453438,1635853.00
02/18/2017 16:30,2,1.680,ACTIVE,214.87,354.97,59.986,1487453403,"201051344000569","219011344069620",30.32,18.70,0,320.11,396.15,51.6,47.9,0.415,632986.5,632986.5,25975,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453439,1635854.00
02/18/2017 16:30,2,1.695,ACTIVE,214.87,353.17,59.986,1487453403,"201051344000983","219011344069620",30.49,18.00,0,318.91,396.75,52.4,48.6,0.433,624412.4,624412.4,26175,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453440,1635855.00
02/18/2017 16:30,2,1.668,ACTIVE,214.64,354.07,59.991,1487453403,"201051344001158","219011344069620",30.02,18.30,0,318.91,396.75,50.8,47.1,0.420,612659.4,612659.4,26513,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453441,1635856.00
02/18/2017 16:30,2,1.699,ACTIVE,215.09,355.28,59.986,1487453403,"201051344000576","219011344069620",30.22,17.80,0,320.11,397.66,52.0,48.3,0.429,623809.3,623809.3,26057,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453442,1635857.00
02/18/2017 16:30,2,1.547,ACTIVE,212.61,345.66,59.986,1487453403,"274151322000087","219011344069620",29.58,37.80,0,330.63,381.42,46.4,42.8,0.309,825496.6,825496.6,26393,0,0,0,L,1151911521,0,122.01,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453443,1635858.00
02/18/2017 16:30,2,1.543,ACTIVE,213.06,350.17,59.991,1487453403,"201051344000646","219011344069620",30.45,20.70,0,317.40,390.14,47.6,44.0,0.393,609921.4,609921.4,26463,0,0,0,L,1122011218,1,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487453443,1635859.00
02/18/2017 16:45,2,2.150,ACTIVE,215.09,357.68,60.018,1487454303,"201051344000645","219011344069620",30.04,18.30,0,319.81,397.96,65.4,61.2,0.530,623068.2,623068.2,26092,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454304,1635860.00
02/18/2017 16:45,2,1.912,ACTIVE,212.38,350.47,59.970,1487454303,"274151322000085","219011344069620",29.58,24.30,0,329.43,379.32,57.3,53.4,0.393,852267.6,852267.6,26108,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454305,1635861.00
02/18/2017 16:45,2,2.107,ACTIVE,214.87,358.58,59.938,1487454303,"201051344000633","219011344069620",30.61,19.00,0,319.21,396.45,65.4,61.2,0.552,611888.1,611888.1,26595,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454306,1635862.00
02/18/2017 16:45,2,2.113,ACTIVE,215.09,358.88,59.944,1487454303,"201051344000469","219011344069620",30.42,15.30,0,318.91,397.05,65.1,60.9,0.539,614859.7,614859.7,26551,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454307,1635863.00
02/18/2017 16:45,2,1.900,ACTIVE,213.29,354.37,59.917,1487454303,"201051344000646","219011344069620",30.28,19.80,0,318.91,390.74,58.3,54.3,0.486,609936.6,609936.6,26464,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454307,1635864.00
02/18/2017 16:45,2,1.928,ACTIVE,212.38,347.76,59.975,1487454303,"274151322000052","219011344069620",29.92,27.30,0,328.22,379.02,58.3,54.4,0.407,881254.0,881254.0,25886,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454308,1635865.00
02/18/2017 16:45,2,1.943,ACTIVE,213.74,354.97,60.002,1487454303,"201051344000585","219011344069620",30.63,18.70,0,317.70,390.74,60.4,56.3,0.486,620512.6,620512.6,26622,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454309,1635866.00
02/18/2017 16:45,2,1.789,ACTIVE,213.29,352.57,59.907,1487454303,"201051344001230","219011344069620",30.10,18.70,0,319.51,388.34,54.5,50.7,0.446,613431.8,613431.8,26314,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454310,1635867.00
02/18/2017 16:45,2,1.793,ACTIVE,214.19,354.97,59.959,1487454303,"201051344000582","219011344069620",30.04,19.30,0,320.11,391.94,54.5,50.7,0.446,605291.7,605291.7,26500,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454311,1635868.00
02/18/2017 16:45,2,1.719,ACTIVE,213.06,351.67,59.970,1487454303,"201051344000955","219011344069620",30.43,20.00,0,319.51,388.34,53.1,49.3,0.438,620873.9,620873.9,26429,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454312,1635869.00
02/18/2017 16:45,2,1.146,ACTIVE,212.61,437.63,59.965,1487454303,"274151322000094","219011344069620",40.55,27.80,0,404.57,477.01,46.6,43.0,0.323,725405.5,725405.5,26810,0,0,0,L,1151911521,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454313,1635870.00
02/18/2017 16:45,2,1.879,ACTIVE,214.64,355.88,59.970,1487454303,"201051344000579","219011344069620",30.12,19.30,0,320.11,397.35,57.3,53.4,0.473,630408.2,630408.2,26411,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454314,1635871.00
02/18/2017 16:45,2,1.697,ACTIVE,213.29,350.47,59.917,1487454303,"201051344000890","219011344069620",30.12,20.30,0,320.71,389.54,51.8,48.1,0.407,617273.2,617273.2,26518,0,0,0,L,1122011218,0,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454315,1635872.00
02/18/2017 16:45,2,1.656,ACTIVE,213.51,352.27,59.912,1487454303,"201051344000438","219011344069620",30.28,20.30,0,318.00,390.14,50.8,47.1,0.420,618383.6,618383.6,26505,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454316,1635873.00
02/18/2017 16:45,2,1.660,ACTIVE,213.51,347.46,59.965,1487454303,"201051344000417","219011344069620",19.66,19.00,0,333.63,385.63,33.1,30.0,0.265,599651.4,599651.4,26738,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454317,1635874.00
02/18/2017 16:45,2,1.674,ACTIVE,212.38,351.97,59.949,1487454303,"274151322000083","219011344069620",29.72,28.80,0,328.22,379.62,50.3,46.7,0.362,872637.2,872637.2,25938,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454317,1635875.00
02/18/2017 16:45,2,1.756,ACTIVE,212.61,347.46,59.944,1487454303,"274151322000076","219011344069620",30.53,26.80,0,330.03,380.52,54.4,50.5,0.380,930188.3,930188.3,26038,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454318,1635876.00
02/18/2017 16:45,2,1.773,ACTIVE,214.19,353.47,59.954,1487454303,"201051344000868","219011344069620",30.16,16.70,0,318.91,391.34,54.2,50.4,0.442,613252.0,613252.0,26578,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454319,1635877.00
02/18/2017 16:45,2,1.725,ACTIVE,212.16,353.47,59.959,1487454303,"274151322000095","219011344069620",30.42,27.50,0,328.52,379.62,53.2,49.5,0.362,921378.4,921378.4,26145,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454320,1635878.00
02/18/2017 16:45,2,1.768,ACTIVE,214.41,351.07,59.959,1487454303,"201051344000988","219011344069620",19.70,15.80,0,322.21,399.16,35.3,32.2,0.287,572864.0,572864.0,26615,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454321,1635879.00
02/18/2017 16:45,2,1.639,ACTIVE,213.29,350.47,59.959,1487454303,"201051344001025","219011344069620",30.28,19.00,0,317.40,390.74,50.2,46.6,0.407,618108.5,618108.5,26693,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454322,1635880.00
02/18/2017 16:45,2,1.756,ACTIVE,214.41,354.37,59.954,1487454303,"201051344000458","219011344069620",30.24,18.30,0,321.01,397.66,53.7,49.9,0.446,623538.4,623538.4,26239,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454323,1635881.00
02/18/2017 16:45,2,1.711,ACTIVE,214.87,354.97,59.922,1487454303,"201051344000853","219011344069620",30.61,17.30,0,321.91,395.55,53.0,49.2,0.429,623265.1,623265.1,26087,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454324,1635882.00
02/18/2017 16:45,2,1.543,ACTIVE,213.29,350.47,59.907,1487454303,"201051344000685","219011344069620",30.18,19.50,0,316.20,389.84,47.2,43.6,0.402,618299.3,618299.3,26387,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454325,1635883.00
02/18/2017 16:45,2,1.562,ACTIVE,213.51,350.77,59.970,1487454303,"201051344000917","219011344069620",30.06,19.50,0,319.51,391.34,47.6,44.0,0.389,615577.5,615577.5,26367,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454326,1635884.00
02/18/2017 16:45,2,1.529,ACTIVE,213.29,350.47,59.965,1487454303,"201051344001145","219011344069620",30.30,18.30,0,319.51,390.14,47.0,43.4,0.384,622185.9,622185.9,26234,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454326,1635885.00
02/18/2017 16:45,2,1.555,ACTIVE,213.74,351.07,59.933,1487454303,"201051344000651","219011344069620",30.20,18.70,0,318.61,391.04,47.6,44.0,0.384,613142.0,613142.0,26564,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454327,1635886.00
02/18/2017 16:45,2,1.510,ACTIVE,211.93,346.26,59.949,1487454303,"274151322000088","219011344069620",29.14,24.30,0,331.23,380.52,44.5,41.0,0.296,836668.7,836668.7,26151,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454328,1635887.00
02/18/2017 16:45,2,1.102,ACTIVE,212.83,414.49,59.975,1487454303,"274151322000068","219011344069620",38.57,27.80,0,335.44,482.72,43.1,39.7,0.283,726155.4,726155.4,26710,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454329,1635888.00
02/18/2017 16:45,2,1.582,ACTIVE,213.06,348.66,59.965,1487454303,"201051344001135","219011344069620",29.98,19.00,0,320.11,389.84,48.0,44.5,0.393,608542.6,608542.6,26615,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454330,1635889.00
02/18/2017 16:45,2,1.723,ACTIVE,213.96,353.77,59.959,1487454303,"201051344000594","219011344069620",30.16,21.00,0,317.70,392.55,52.7,48.9,0.429,625422.8,625422.8,26489,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454331,1635890.00
02/18/2017 16:45,2,1.582,ACTIVE,213.74,350.77,59.959,1487454303,"201051344001203","219011344069620",30.18,19.00,0,318.61,391.04,48.4,44.8,0.407,616730.3,616730.3,26628,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454332,1635891.00
02/18/2017 16:45,2,1.607,ACTIVE,212.16,344.76,59.959,1487454303,"274151322000054","219011344069620",29.06,23.80,0,328.52,380.52,47.3,43.7,0.318,853889.8,853889.8,26064,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454333,1635892.00
02/18/2017 16:45,2,1.738,ACTIVE,214.41,353.47,59.959,1487454303,"201051344000867","219011344069620",30.26,19.00,0,321.61,391.04,53.3,49.6,0.429,612068.3,612068.3,26633,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454334,1635893.00
02/18/2017 16:45,2,1.547,ACTIVE,213.51,350.17,59.965,1487454303,"201051344001093","219011344069620",30.49,18.30,0,318.30,389.24,47.8,44.2,0.376,614353.0,614353.0,26467,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454335,1635894.00
02/18/2017 16:45,2,1.748,ACTIVE,214.64,354.67,59.986,1487454303,"201051344000900","219011344069620",30.38,17.00,0,320.41,398.86,53.8,50.0,0.442,631487.3,631487.3,25996,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454336,1635895.00
02/18/2017 16:45,2,1.771,ACTIVE,214.64,354.37,59.959,1487454303,"201051344000648","219011344069620",30.04,17.50,0,318.30,396.15,53.9,50.1,0.438,620973.1,620973.1,26083,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454337,1635896.00
02/18/2017 16:45,2,1.770,ACTIVE,214.64,355.28,59.981,1487454303,"201051344000569","219011344069620",30.40,17.80,0,320.71,396.45,54.5,50.7,0.451,633004.2,633004.2,25976,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454338,1635897.00
02/18/2017 16:45,2,1.814,ACTIVE,214.64,354.97,59.965,1487454303,"201051344000983","219011344069620",29.92,17.30,0,319.81,396.15,55.0,51.2,0.460,624430.4,624430.4,26176,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454339,1635898.00
02/18/2017 16:45,2,1.748,ACTIVE,214.64,353.77,59.954,1487454303,"201051344001158","219011344069620",30.02,17.00,0,320.41,395.55,53.1,49.3,0.438,612676.8,612676.8,26514,0,0,0,L,1122011218,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454340,1635899.00
02/18/2017 16:45,2,1.748,ACTIVE,215.09,355.58,59.965,1487454303,"201051344000576","219011344069620",30.34,17.00,0,321.31,397.96,53.8,50.0,0.438,623826.9,623826.9,26058,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454340,1635900.00
02/18/2017 16:45,2,1.604,ACTIVE,212.38,348.36,59.965,1487454303,"274151322000087","219011344069620",29.46,34.50,0,330.63,378.72,47.8,44.2,0.305,825512.2,825512.2,26394,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487454341,1635901.00
02/18/2017 17:00,2,2.145,ACTIVE,214.87,357.08,59.959,1487455203,"201051344000645","219011344069620",30.12,18.00,0,322.51,396.45,65.5,61.3,0.530,623088.4,623088.4,26093,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455204,1635902.00
02/18/2017 17:00,2,1.914,ACTIVE,212.16,347.46,60.012,1487455203,"274151322000085","219011344069620",29.44,23.00,0,327.92,379.92,57.1,53.2,0.393,852285.1,852285.1,26109,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455205,1635903.00
02/18/2017 17:00,2,2.076,ACTIVE,214.87,358.58,59.959,1487455203,"201051344000633","219011344069620",30.28,18.30,0,318.91,395.85,63.6,59.5,0.530,611908.1,611908.1,26596,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455206,1635904.00
02/18/2017 17:00,2,2.049,ACTIVE,214.64,356.78,59.981,1487455203,"201051344000469","219011344069620",30.43,15.30,0,318.30,396.15,63.2,59.0,0.526,614879.7,614879.7,26552,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455207,1635905.00
02/18/2017 17:00,2,1.873,ACTIVE,213.06,354.37,59.991,1487455203,"201051344000646","219011344069620",30.22,19.30,0,317.40,391.04,57.3,53.4,0.477,609954.5,609954.5,26465,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455208,1635906.00
02/18/2017 17:00,2,1.875,ACTIVE,212.16,345.36,59.912,1487455203,"274151322000052","219011344069620",29.90,26.00,0,327.32,379.32,56.7,52.8,0.384,881272.3,881272.3,25887,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455209,1635907.00
02/18/2017 17:00,2,1.916,ACTIVE,213.74,355.28,59.986,1487455203,"201051344000585","219011344069620",30.75,18.00,0,318.30,390.14,59.7,55.7,0.491,620531.8,620531.8,26623,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455210,1635908.00
02/18/2017 17:00,2,1.750,ACTIVE,213.29,351.67,59.986,1487455203,"201051344001230","219011344069620",30.47,18.00,0,319.81,388.94,54.0,50.2,0.442,613449.4,613449.4,26315,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455211,1635909.00
02/18/2017 17:00,2,1.779,ACTIVE,213.96,353.77,60.002,1487455203,"201051344000582","219011344069620",30.16,18.70,0,318.61,392.25,54.3,50.5,0.442,605309.8,605309.8,26501,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455211,1635910.00
02/18/2017 17:00,2,1.727,ACTIVE,213.06,350.77,59.996,1487455203,"201051344000955","219011344069620",30.22,19.30,0,317.10,389.24,52.8,49.1,0.438,620891.6,620891.6,26430,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455212,1635911.00
02/18/2017 17:00,2,1.145,ACTIVE,212.16,432.52,59.981,1487455203,"274151322000094","219011344069620",39.78,25.80,0,334.84,480.61,46.6,43.1,0.323,725421.8,725421.8,26811,0,0,0,L,1151911521,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455213,1635912.00
02/18/2017 17:00,2,1.838,ACTIVE,214.64,355.88,59.991,1487455203,"201051344000579","219011344069620",30.22,19.30,0,320.41,396.45,56.2,52.3,0.464,630428.3,630428.3,26412,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455214,1635913.00
02/18/2017 17:00,2,1.686,ACTIVE,213.06,351.07,59.954,1487455203,"201051344000890","219011344069620",29.98,19.80,0,319.21,390.14,51.2,47.5,0.407,617291.2,617291.2,26519,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455215,1635914.00
02/18/2017 17:00,2,1.621,ACTIVE,213.29,351.67,59.938,1487455203,"201051344000438","219011344069620",30.42,19.50,0,318.30,391.04,49.9,46.3,0.411,618401.6,618401.6,26506,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455216,1635915.00
02/18/2017 17:00,2,1.625,ACTIVE,213.51,347.46,59.965,1487455203,"201051344000417","219011344069620",19.50,18.30,0,332.73,380.82,32.1,29.0,0.261,599662.9,599662.9,26739,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455217,1635916.00
