ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 17:00,2,1.568,ACTIVE,212.16,348.96,59.996,1487455203,"274151322000083","219011344069620",29.98,27.50,0,328.52,379.02,47.6,44.0,0.336,872655.7,872655.7,25939,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455218,1635917.00
02/18/2017 17:00,2,1.645,ACTIVE,212.61,345.66,59.970,1487455203,"274151322000076","219011344069620",30.40,25.80,0,329.13,379.32,50.6,46.9,0.349,930208.2,930208.2,26039,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455219,1635918.00
02/18/2017 17:00,2,1.629,ACTIVE,213.96,352.57,60.018,1487455203,"201051344000868","219011344069620",30.22,16.30,0,318.30,391.04,49.9,46.3,0.398,613271.9,613271.9,26579,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455220,1635919.00
02/18/2017 17:00,2,1.588,ACTIVE,211.93,354.67,59.991,1487455203,"274151322000095","219011344069620",30.36,26.50,0,329.73,378.72,48.8,45.1,0.323,921398.5,921398.5,26146,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455221,1635920.00
02/18/2017 17:00,2,1.611,ACTIVE,214.19,349.56,59.991,1487455203,"201051344000988","219011344069620",19.72,15.30,0,335.74,394.65,32.3,29.2,0.256,572877.1,572877.1,26616,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455222,1635921.00
02/18/2017 17:00,2,1.518,ACTIVE,213.06,350.17,59.986,1487455203,"201051344001025","219011344069620",30.53,18.70,0,317.70,390.44,47.0,43.4,0.371,618127.1,618127.1,26694,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455223,1635922.00
02/18/2017 17:00,2,1.623,ACTIVE,214.19,351.97,59.986,1487455203,"201051344000458","219011344069620",30.20,18.30,0,319.51,396.15,49.7,46.0,0.420,623558.9,623558.9,26240,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455224,1635923.00
02/18/2017 17:00,2,1.619,ACTIVE,214.87,353.47,59.975,1487455203,"201051344000853","219011344069620",30.40,16.70,0,320.41,395.85,49.9,46.2,0.398,623285.6,623285.6,26088,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455225,1635924.00
02/18/2017 17:00,2,1.510,ACTIVE,213.29,350.47,59.986,1487455203,"201051344000685","219011344069620",29.92,19.00,0,316.50,390.74,45.8,42.2,0.393,618317.4,618317.4,26388,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455226,1635925.00
02/18/2017 17:00,2,1.529,ACTIVE,213.29,350.47,59.981,1487455203,"201051344000917","219011344069620",30.12,19.30,0,318.91,391.64,46.7,43.1,0.389,615595.9,615595.9,26368,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455227,1635926.00
02/18/2017 17:00,2,1.531,ACTIVE,213.29,350.47,60.039,1487455203,"201051344001145","219011344069620",29.90,17.80,0,318.91,391.34,46.4,42.9,0.376,622204.1,622204.1,26235,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455228,1635927.00
02/18/2017 17:00,2,1.543,ACTIVE,213.29,351.07,60.018,1487455203,"201051344000651","219011344069620",30.36,17.80,0,318.00,391.64,47.5,43.9,0.384,613160.4,613160.4,26565,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455228,1635928.00
02/18/2017 17:00,2,1.457,ACTIVE,211.93,342.35,60.012,1487455203,"274151322000088","219011344069620",29.76,23.00,0,329.43,379.02,44.0,40.5,0.292,836686.2,836686.2,26152,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455229,1635929.00
02/18/2017 17:00,2,1.039,ACTIVE,212.83,436.43,59.981,1487455203,"274151322000068","219011344069620",40.37,26.30,0,405.47,479.11,42.8,39.4,0.287,726172.1,726172.1,26711,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455230,1635930.00
02/18/2017 17:00,2,1.580,ACTIVE,213.06,348.96,60.018,1487455203,"201051344001135","219011344069620",30.06,18.30,0,318.00,390.14,48.1,44.5,0.389,608560.8,608560.8,26616,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455231,1635931.00
02/18/2017 17:00,2,1.699,ACTIVE,213.51,352.27,59.970,1487455203,"201051344000594","219011344069620",29.82,20.30,0,317.70,391.34,51.4,47.7,0.415,625442.9,625442.9,26490,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455232,1635932.00
02/18/2017 17:00,2,1.553,ACTIVE,213.51,350.47,59.975,1487455203,"201051344001203","219011344069620",30.61,18.70,0,318.00,391.94,48.2,44.6,0.398,616748.3,616748.3,26629,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455233,1635933.00
02/18/2017 17:00,2,1.551,ACTIVE,211.93,353.47,59.970,1487455203,"274151322000054","219011344069620",29.62,23.00,0,328.52,380.22,46.5,43.0,0.314,853907.7,853907.7,26065,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455234,1635934.00
02/18/2017 17:00,2,1.709,ACTIVE,214.41,352.57,59.981,1487455203,"201051344000867","219011344069620",30.20,18.70,0,319.81,390.74,52.3,48.6,0.420,612088.3,612088.3,26634,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455235,1635935.00
02/18/2017 17:00,2,1.566,ACTIVE,213.29,350.47,59.949,1487455203,"201051344001093","219011344069620",30.16,17.80,0,318.00,390.44,47.9,44.3,0.380,614370.4,614370.4,26468,0,0,0,L,1122011218,0,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455236,1635936.00
02/18/2017 17:00,2,1.719,ACTIVE,213.96,353.77,59.975,1487455203,"201051344000900","219011344069620",30.51,16.70,0,319.21,396.45,53.1,49.3,0.438,631507.5,631507.5,25997,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455237,1635937.00
02/18/2017 17:00,2,1.732,ACTIVE,214.41,353.77,59.986,1487455203,"201051344000648","219011344069620",30.34,17.00,0,318.00,395.25,53.2,49.4,0.433,620993.2,620993.2,26084,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455238,1635938.00
02/18/2017 17:00,2,1.748,ACTIVE,214.19,353.47,59.991,1487455203,"201051344000569","219011344069620",30.45,17.50,0,320.71,395.55,53.9,50.1,0.446,633024.5,633024.5,25977,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455239,1635939.00
02/18/2017 17:00,2,1.783,ACTIVE,214.41,354.97,59.981,1487455203,"201051344000983","219011344069620",30.42,17.00,0,319.51,395.25,55.0,51.2,0.460,624451.0,624451.0,26177,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455240,1635940.00
02/18/2017 17:00,2,1.750,ACTIVE,214.41,354.07,59.949,1487455203,"201051344001158","219011344069620",29.84,17.00,0,318.61,394.65,52.9,49.1,0.442,612696.6,612696.6,26515,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455241,1635941.00
02/18/2017 17:00,2,1.732,ACTIVE,214.64,355.58,59.981,1487455203,"201051344000576","219011344069620",30.28,16.70,0,320.11,397.96,53.2,49.4,0.433,623846.9,623846.9,26059,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455242,1635942.00
02/18/2017 17:00,2,1.598,ACTIVE,212.38,353.77,59.949,1487455203,"274151322000087","219011344069620",29.48,32.60,0,329.43,379.02,47.7,44.1,0.309,825530.1,825530.1,26395,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487455242,1635943.00
02/18/2017 17:15,2,0.760,ACTIVE,213.51,343.55,59.965,1487456103,"201051344000645","219011344069620",30.06,15.50,0,336.64,385.33,23.1,20.4,0.177,623097.4,623097.4,26094,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456104,1635944.00
02/18/2017 17:15,2,0.664,ACTIVE,211.70,341.15,59.965,1487456103,"274151322000085","219011344069620",28.86,19.80,0,330.63,367.30,19.4,16.8,0.124,852292.9,852292.9,26110,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456105,1635945.00
02/18/2017 17:15,2,0.760,ACTIVE,213.51,344.76,59.986,1487456103,"201051344000633","219011344069620",30.34,16.00,0,335.74,384.43,23.4,20.6,0.177,611917.0,611917.0,26597,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456106,1635946.00
02/18/2017 17:15,2,0.775,ACTIVE,213.06,343.25,59.917,1487456103,"201051344000469","219011344069620",30.02,13.30,0,335.14,382.63,23.6,20.9,0.172,614888.7,614888.7,26553,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456107,1635947.00
02/18/2017 17:15,2,0.736,ACTIVE,211.70,341.15,59.965,1487456103,"201051344000646","219011344069620",29.58,16.70,0,333.03,378.12,22.1,19.5,0.164,609962.8,609962.8,26466,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456108,1635948.00
02/18/2017 17:15,2,0.709,ACTIVE,211.48,341.45,59.938,1487456103,"274151322000052","219011344069620",29.04,22.00,0,330.63,366.70,20.8,18.2,0.141,881280.4,881280.4,25888,0,0,0,L,1151911521,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456109,1635949.00
02/18/2017 17:15,2,0.781,ACTIVE,212.38,341.75,59.970,1487456103,"201051344000585","219011344069620",30.06,15.80,0,333.63,378.72,23.8,21.1,0.164,620540.7,620540.7,26624,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456110,1635950.00
02/18/2017 17:15,2,0.697,ACTIVE,211.93,339.65,59.991,1487456103,"201051344001230","219011344069620",29.86,15.80,0,331.53,373.91,21.1,18.5,0.155,613457.4,613457.4,26316,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456111,1635951.00
02/18/2017 17:15,2,0.738,ACTIVE,212.61,341.75,59.965,1487456103,"201051344000582","219011344069620",29.18,16.00,0,333.33,376.62,21.9,19.2,0.155,605318.0,605318.0,26502,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456111,1635952.00
02/18/2017 17:15,2,0.736,ACTIVE,211.70,339.95,59.975,1487456103,"201051344000955","219011344069620",29.80,16.70,0,332.43,373.91,22.3,19.6,0.155,620899.8,620899.8,26431,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456112,1635953.00
02/18/2017 17:15,2,0.436,ACTIVE,211.70,419.00,59.970,1487456103,"274151322000094","219011344069620",39.38,22.80,0,335.74,449.05,17.4,14.9,0.102,725428.9,725428.9,26812,0,0,0,L,1151911521,0,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456113,1635954.00
02/18/2017 17:15,2,0.791,ACTIVE,213.06,343.25,59.981,1487456103,"201051344000579","219011344069620",30.08,16.30,0,336.34,381.12,24.1,21.4,0.172,630437.4,630437.4,26413,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456114,1635955.00
02/18/2017 17:15,2,0.742,ACTIVE,211.93,339.65,59.917,1487456103,"201051344000890","219011344069620",30.14,17.30,0,333.03,374.81,22.6,19.9,0.159,617299.6,617299.6,26520,0,0,0,L,1122011218,0,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456115,1635956.00
02/18/2017 17:15,2,0.727,ACTIVE,212.38,341.45,59.970,1487456103,"201051344000438","219011344069620",30.16,17.00,0,333.93,376.01,22.2,19.5,0.159,618409.8,618409.8,26507,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456116,1635957.00
02/18/2017 17:15,2,0.738,ACTIVE,212.38,339.04,59.981,1487456103,"201051344000417","219011344069620",19.58,16.70,0,333.33,362.49,14.7,12.2,0.097,599668.1,599668.1,26740,0,0,0,L,1122011218,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456117,1635958.00
02/18/2017 17:15,2,0.684,ACTIVE,211.48,342.95,59.965,1487456103,"274151322000083","219011344069620",28.96,22.50,0,331.23,366.70,20.1,17.4,0.137,872663.7,872663.7,25940,0,0,0,L,1151911521,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456118,1635959.00
02/18/2017 17:15,2,0.725,ACTIVE,212.16,342.95,59.970,1487456103,"274151322000076","219011344069620",29.78,21.00,0,334.84,369.40,21.9,19.2,0.150,930216.9,930216.9,26040,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456119,1635960.00
02/18/2017 17:15,2,0.771,ACTIVE,212.83,342.65,59.970,1487456103,"201051344000868","219011344069620",29.58,14.70,0,335.44,379.62,23.1,20.4,0.159,613280.7,613280.7,26580,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456120,1635961.00
02/18/2017 17:15,2,0.705,ACTIVE,211.48,339.95,59.965,1487456103,"274151322000095","219011344069620",29.70,22.00,0,333.93,369.10,21.2,18.6,0.137,921407.1,921407.1,26147,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456121,1635962.00
02/18/2017 17:15,2,0.748,ACTIVE,212.83,342.05,59.981,1487456103,"201051344000988","219011344069620",19.60,14.30,0,335.44,368.80,14.8,12.4,0.106,572882.7,572882.7,26617,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456122,1635963.00
02/18/2017 17:15,2,0.750,ACTIVE,212.16,339.65,59.938,1487456103,"201051344001025","219011344069620",29.54,15.80,0,332.43,376.62,22.4,19.7,0.164,618135.6,618135.6,26695,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456122,1635964.00
02/18/2017 17:15,2,0.781,ACTIVE,212.83,342.65,59.965,1487456103,"201051344000458","219011344069620",29.62,16.00,0,335.74,381.42,23.5,20.7,0.172,623568.0,623568.0,26241,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456123,1635965.00
02/18/2017 17:15,2,0.744,ACTIVE,213.51,344.15,59.970,1487456103,"201051344000853","219011344069620",29.76,14.70,0,336.34,385.03,22.5,19.8,0.164,623294.5,623294.5,26089,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456124,1635966.00
02/18/2017 17:15,2,0.707,ACTIVE,212.38,341.45,59.949,1487456103,"201051344000685","219011344069620",29.90,16.30,0,332.43,375.71,21.4,18.7,0.159,618325.4,618325.4,26389,0,0,0,L,1122011218,0,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456125,1635967.00
02/18/2017 17:15,2,0.721,ACTIVE,212.38,341.45,59.965,1487456103,"201051344000917","219011344069620",29.68,16.70,0,332.43,376.62,21.7,19.0,0.155,615604.1,615604.1,26369,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456126,1635968.00
02/18/2017 17:15,2,0.707,ACTIVE,212.38,341.15,59.965,1487456103,"201051344001145","219011344069620",29.86,15.50,0,334.84,376.01,21.4,18.8,0.159,622212.2,622212.2,26236,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456127,1635969.00
02/18/2017 17:15,2,0.723,ACTIVE,212.38,341.75,59.965,1487456103,"201051344000651","219011344069620",30.08,15.50,0,333.33,376.62,22.1,19.4,0.159,613168.7,613168.7,26566,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456128,1635970.00
02/18/2017 17:15,2,0.645,ACTIVE,211.25,343.55,59.959,1487456103,"274151322000088","219011344069620",28.65,19.50,0,330.33,366.10,18.7,16.1,0.119,836693.7,836693.7,26153,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456129,1635971.00
02/18/2017 17:15,2,0.469,ACTIVE,212.16,415.39,59.959,1487456103,"274151322000068","219011344069620",39.00,23.00,0,335.74,455.37,18.5,15.9,0.106,726179.3,726179.3,26712,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456130,1635972.00
02/18/2017 17:15,2,0.732,ACTIVE,212.16,339.65,59.970,1487456103,"201051344001135","219011344069620",30.18,15.80,0,332.73,375.11,22.4,19.7,0.164,608569.1,608569.1,26617,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456131,1635973.00
02/18/2017 17:15,2,0.762,ACTIVE,212.61,342.65,59.959,1487456103,"201051344000594","219011344069620",30.04,17.50,0,333.93,379.62,23.2,20.5,0.168,625451.7,625451.7,26491,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456131,1635974.00
02/18/2017 17:15,2,0.721,ACTIVE,212.38,340.55,59.944,1487456103,"201051344001203","219011344069620",29.82,16.00,0,333.93,376.31,21.8,19.1,0.159,616756.5,616756.5,26630,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456132,1635975.00
02/18/2017 17:15,2,0.662,ACTIVE,211.70,339.65,59.965,1487456103,"274151322000054","219011344069620",29.28,19.50,0,330.03,366.70,19.6,17.0,0.119,853915.4,853915.4,26066,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456133,1635976.00
02/18/2017 17:15,2,0.762,ACTIVE,213.06,341.75,59.954,1487456103,"201051344000867","219011344069620",29.86,16.00,0,334.54,379.32,23.1,20.3,0.159,612097.0,612097.0,26635,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456134,1635977.00
02/18/2017 17:15,2,0.713,ACTIVE,212.38,341.15,59.959,1487456103,"201051344001093","219011344069620",29.78,15.80,0,332.73,374.51,21.6,18.9,0.146,614378.3,614378.3,26469,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456135,1635978.00
02/18/2017 17:15,2,0.715,ACTIVE,213.06,342.95,59.959,1487456103,"201051344000900","219011344069620",29.78,14.30,0,335.44,380.82,21.6,18.9,0.168,631516.1,631516.1,25998,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456136,1635979.00
02/18/2017 17:15,2,0.754,ACTIVE,213.29,343.25,59.922,1487456103,"201051344000648","219011344069620",30.20,15.00,0,336.04,380.82,23.1,20.4,0.164,621001.9,621001.9,26085,0,0,0,L,1122011218,0,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456137,1635980.00
02/18/2017 17:15,2,0.740,ACTIVE,213.06,343.25,59.970,1487456103,"201051344000569","219011344069620",29.82,15.30,0,335.74,381.12,22.4,19.6,0.159,633033.2,633033.2,25978,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456138,1635981.00
02/18/2017 17:15,2,0.762,ACTIVE,213.06,342.35,59.959,1487456103,"201051344000983","219011344069620",29.98,15.00,0,335.14,381.42,23.2,20.5,0.168,624460.0,624460.0,26178,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456139,1635982.00
02/18/2017 17:15,2,0.746,ACTIVE,212.83,342.35,59.975,1487456103,"201051344001158","219011344069620",29.70,15.00,0,335.74,380.22,22.4,19.7,0.172,612705.1,612705.1,26516,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456140,1635983.00
02/18/2017 17:15,2,0.742,ACTIVE,213.51,343.55,59.965,1487456103,"201051344000576","219011344069620",29.88,14.70,0,336.34,381.42,22.5,19.8,0.159,623855.5,623855.5,26060,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456141,1635984.00
02/18/2017 17:15,2,0.664,ACTIVE,211.70,338.14,59.970,1487456103,"274151322000087","219011344069620",28.73,27.00,0,329.13,366.10,19.4,16.8,0.110,825537.7,825537.7,26396,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487456142,1635985.00
02/18/2017 17:30,2,0.572,ACTIVE,213.51,341.45,59.981,1487457003,"201051344000645","219011344069620",29.32,14.30,0,323.72,359.18,17.0,14.5,0.115,623102.3,623102.3,26095,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457004,1635986.00
02/18/2017 17:30,2,0.486,ACTIVE,211.48,337.24,59.981,1487457003,"274151322000085","219011344069620",28.51,17.50,0,320.41,352.27,14.0,11.6,0.084,852297.0,852297.0,26111,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457005,1635987.00
02/18/2017 17:30,2,0.584,ACTIVE,213.29,342.95,59.975,1487457003,"201051344000633","219011344069620",29.50,14.70,0,324.02,360.99,17.5,15.0,0.119,611922.1,611922.1,26598,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457006,1635988.00
02/18/2017 17:30,2,0.598,ACTIVE,213.06,341.15,59.981,1487457003,"201051344000469","219011344069620",28.78,12.30,0,322.81,358.58,17.4,14.9,0.115,614893.7,614893.7,26554,0,0,0,L,1122011218,0,121.10,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457007,1635989.00
02/18/2017 17:30,2,0.562,ACTIVE,211.70,339.04,60.034,1487457003,"201051344000646","219011344069620",29.56,15.30,0,319.81,356.48,16.9,14.4,0.115,609967.6,609967.6,26467,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457008,1635990.00
02/18/2017 17:30,2,0.525,ACTIVE,211.25,338.14,59.975,1487457003,"274151322000052","219011344069620",29.00,19.50,0,320.11,353.17,15.4,13.0,0.097,881284.9,881284.9,25889,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457009,1635991.00
02/18/2017 17:30,2,0.602,ACTIVE,212.16,339.65,59.954,1487457003,"201051344000585","219011344069620",29.50,14.70,0,321.01,358.28,18.0,15.5,0.110,620545.9,620545.9,26625,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457010,1635992.00
02/18/2017 17:30,2,0.557,ACTIVE,211.93,338.44,59.991,1487457003,"201051344001230","219011344069620",28.51,14.70,0,320.11,354.67,16.1,13.6,0.106,613462.0,613462.0,26317,0,0,0,L,1122011218,0,122.01,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457011,1635993.00
02/18/2017 17:30,2,0.553,ACTIVE,212.38,339.34,59.959,1487457003,"201051344000582","219011344069620",29.62,14.70,0,319.51,357.38,16.6,14.1,0.110,605322.8,605322.8,26503,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457012,1635994.00
02/18/2017 17:30,2,0.576,ACTIVE,211.70,338.44,59.975,1487457003,"201051344000955","219011344069620",29.64,15.00,0,318.61,355.28,17.3,14.8,0.110,620904.7,620904.7,26432,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457012,1635995.00
02/18/2017 17:30,2,0.303,ACTIVE,211.70,422.60,59.970,1487457003,"274151322000094","219011344069620",40.04,20.70,0,335.14,444.24,12.3,9.9,0.071,725432.5,725432.5,26813,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457013,1635996.00
02/18/2017 17:30,2,0.582,ACTIVE,211.93,338.44,59.975,1487457003,"201051344000890","219011344069620",29.46,15.80,0,321.31,356.48,17.4,14.9,0.106,617304.6,617304.6,26521,0,0,0,L,1122011218,0,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457015,1635997.00
02/18/2017 17:30,2,0.566,ACTIVE,212.16,339.34,59.965,1487457003,"201051344000438","219011344069620",29.50,15.30,0,322.21,356.78,16.9,14.4,0.110,618414.7,618414.7,26508,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457016,1635998.00
02/18/2017 17:30,2,0.584,ACTIVE,212.16,337.54,60.012,1487457003,"201051344000417","219011344069620",19.22,15.30,0,319.51,350.17,11.4,9.1,0.071,599671.2,599671.2,26741,0,0,0,L,1122011218,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457017,1635999.00
02/18/2017 17:30,2,0.496,ACTIVE,211.48,339.65,59.965,1487457003,"274151322000083","219011344069620",28.71,19.80,0,320.41,352.87,14.4,12.0,0.080,872668.0,872668.0,25941,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457018,1636000.00
02/18/2017 17:30,2,0.533,ACTIVE,212.16,338.44,59.996,1487457003,"274151322000076","219011344069620",29.38,18.70,0,323.11,354.67,15.8,13.4,0.088,930221.7,930221.7,26041,0,0,0,L,1151911521,0,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457019,1636001.00
02/18/2017 17:30,2,0.586,ACTIVE,212.83,341.15,59.986,1487457003,"201051344000868","219011344069620",29.04,13.30,0,322.21,359.18,17.3,14.7,0.115,613285.8,613285.8,26581,0,0,0,L,1122011218,0,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457020,1636002.00
02/18/2017 17:30,2,0.508,ACTIVE,211.25,338.74,59.986,1487457003,"274151322000095","219011344069620",29.28,19.30,0,320.41,353.77,15.1,12.7,0.084,921411.7,921411.7,26148,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457021,1636003.00
02/18/2017 17:30,2,0.561,ACTIVE,212.83,340.55,59.970,1487457003,"201051344000988","219011344069620",19.16,13.30,0,323.41,354.37,10.9,8.6,0.071,572885.7,572885.7,26618,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457022,1636004.00
02/18/2017 17:30,2,0.553,ACTIVE,211.93,337.84,59.975,1487457003,"201051344001025","219011344069620",30.08,14.30,0,319.81,357.08,16.9,14.4,0.110,618140.5,618140.5,26696,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457023,1636005.00
02/18/2017 17:30,2,0.586,ACTIVE,212.83,340.55,59.970,1487457003,"201051344000458","219011344069620",29.30,15.00,0,323.41,357.68,17.4,14.9,0.119,623572.9,623572.9,26242,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457024,1636006.00
02/18/2017 17:30,2,0.545,ACTIVE,213.29,342.05,59.954,1487457003,"201051344000853","219011344069620",30.45,13.70,0,325.22,358.58,16.8,14.3,0.115,623299.2,623299.2,26090,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457025,1636007.00
02/18/2017 17:30,2,0.537,ACTIVE,212.38,340.25,59.970,1487457003,"201051344000685","219011344069620",29.62,15.00,0,320.71,357.38,16.1,13.6,0.110,618330.1,618330.1,26390,0,0,0,L,1122011218,0,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457025,1636008.00
02/18/2017 17:30,2,0.551,ACTIVE,212.16,339.65,59.965,1487457003,"201051344000917","219011344069620",29.48,15.30,0,318.91,357.68,16.5,14.0,0.106,615608.9,615608.9,26370,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457026,1636009.00
02/18/2017 17:30,2,0.531,ACTIVE,212.16,339.65,59.975,1487457003,"201051344001145","219011344069620",29.58,14.00,0,321.31,357.38,15.9,13.5,0.106,622216.9,622216.9,26237,0,0,0,L,1122011218,0,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457027,1636010.00
02/18/2017 17:30,2,0.562,ACTIVE,212.16,339.95,59.965,1487457003,"201051344000651","219011344069620",29.22,14.00,0,319.51,357.68,16.7,14.2,0.110,613173.5,613173.5,26567,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457028,1636011.00
02/18/2017 17:30,2,0.463,ACTIVE,211.25,337.84,59.959,1487457003,"274151322000088","219011344069620",28.55,17.50,0,320.11,351.97,13.4,11.0,0.084,836697.7,836697.7,26154,0,0,0,L,1151911521,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457029,1636012.00
02/18/2017 17:30,2,0.332,ACTIVE,212.16,420.20,59.970,1487457003,"274151322000068","219011344069620",39.56,21.00,0,335.44,442.44,13.2,10.9,0.071,726183.3,726183.3,26713,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457030,1636013.00
02/18/2017 17:30,2,0.553,ACTIVE,211.70,337.84,59.970,1487457003,"201051344001135","219011344069620",30.04,14.70,0,318.61,356.18,16.8,14.3,0.106,608574.0,608574.0,26618,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457031,1636014.00
02/18/2017 17:30,2,0.566,ACTIVE,212.38,340.55,59.975,1487457003,"201051344000594","219011344069620",30.24,15.80,0,322.21,359.48,17.4,14.8,0.115,625456.8,625456.8,26492,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457032,1636015.00
02/18/2017 17:30,2,0.557,ACTIVE,212.16,338.44,59.965,1487457003,"201051344001203","219011344069620",29.36,14.70,0,323.41,357.98,16.6,14.1,0.106,616761.2,616761.2,26631,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457033,1636016.00
02/18/2017 17:30,2,0.488,ACTIVE,211.25,337.84,59.965,1487457003,"274151322000054","219011344069620",28.59,17.50,0,320.41,353.47,14.1,11.7,0.088,853919.6,853919.6,26067,0,0,0,L,1151911521,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457034,1636017.00
02/18/2017 17:30,2,0.574,ACTIVE,213.06,339.95,59.970,1487457003,"201051344000867","219011344069620",29.48,15.00,0,323.72,359.18,17.2,14.7,0.106,612102.0,612102.0,26636,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457034,1636018.00
02/18/2017 17:30,2,0.557,ACTIVE,211.93,338.74,59.938,1487457003,"201051344001093","219011344069620",29.56,14.70,0,323.41,355.88,16.7,14.2,0.102,614383.0,614383.0,26470,0,0,0,L,1122011218,0,121.55,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457035,1636019.00
02/18/2017 17:30,2,0.527,ACTIVE,212.83,341.45,59.975,1487457003,"201051344000900","219011344069620",29.44,13.30,0,322.81,358.28,15.7,13.2,0.110,631520.7,631520.7,25999,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457036,1636020.00
02/18/2017 17:30,2,0.568,ACTIVE,213.06,340.85,59.996,1487457003,"201051344000648","219011344069620",29.78,13.70,0,324.02,359.18,17.2,14.6,0.106,621006.9,621006.9,26086,0,0,0,L,1122011218,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457037,1636021.00
02/18/2017 17:30,2,0.564,ACTIVE,212.83,340.85,59.959,1487457003,"201051344000569","219011344069620",29.90,14.00,0,323.41,357.08,17.2,14.6,0.115,633038.0,633038.0,25979,0,0,0,L,1122011218,0,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457038,1636022.00
02/18/2017 17:30,2,0.570,ACTIVE,212.83,340.55,59.975,1487457003,"201051344000983","219011344069620",29.84,14.00,0,323.72,357.38,17.3,14.7,0.119,624464.9,624464.9,26179,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457039,1636023.00
02/18/2017 17:30,2,0.555,ACTIVE,212.83,340.85,59.975,1487457003,"201051344001158","219011344069620",29.26,13.70,0,322.81,359.78,16.5,14.0,0.115,612710.0,612710.0,26517,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457040,1636024.00
02/18/2017 17:30,2,0.564,ACTIVE,213.29,342.05,59.938,1487457003,"201051344000576","219011344069620",29.28,13.70,0,323.11,359.18,16.8,14.3,0.106,623860.3,623860.3,26061,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457041,1636025.00
02/18/2017 17:30,2,0.484,ACTIVE,211.70,338.44,59.959,1487457003,"274151322000087","219011344069620",27.77,23.80,0,320.41,352.87,13.7,11.3,0.080,825541.9,825541.9,26397,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457042,1636026.00
02/18/2017 17:30,2,0.598,ACTIVE,213.06,340.55,59.965,1487457003,"201051344000579","219011344069620",29.48,15.00,0,324.02,360.38,17.9,15.3,0.110,630442.9,630442.9,26414,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457043,1636027.00
02/18/2017 17:45,2,0.414,ACTIVE,213.29,339.65,59.981,1487457904,"201051344000645","219011344069620",28.57,13.70,0,333.03,349.86,12.0,9.6,0.066,623105.1,623105.1,26096,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457905,1636028.00
02/18/2017 17:45,2,0.316,ACTIVE,211.48,336.94,59.975,1487457904,"274151322000085","219011344069620",27.97,16.30,0,333.33,343.55,9.0,6.7,0.049,852299.1,852299.1,26112,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457906,1636029.00
02/18/2017 17:45,2,0.422,ACTIVE,213.29,340.85,59.959,1487457904,"201051344000633","219011344069620",28.84,13.70,0,333.03,351.97,12.3,10.0,0.071,611925.0,611925.0,26599,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457907,1636030.00
02/18/2017 17:45,2,0.441,ACTIVE,212.83,339.04,59.981,1487457904,"201051344000469","219011344069620",27.45,11.70,0,332.13,349.26,12.3,10.0,0.071,614896.7,614896.7,26555,0,0,0,L,1122011218,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457908,1636031.00
02/18/2017 17:45,2,0.410,ACTIVE,211.93,337.84,59.981,1487457904,"201051344000646","219011344069620",28.27,14.00,0,330.93,347.46,11.8,9.4,0.057,609970.4,609970.4,26468,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457908,1636032.00
02/18/2017 17:45,2,0.361,ACTIVE,211.03,337.54,59.975,1487457904,"274151322000052","219011344069620",27.81,17.50,0,331.83,344.45,10.2,7.9,0.053,881287.3,881287.3,25890,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457909,1636033.00
02/18/2017 17:45,2,0.426,ACTIVE,212.38,338.14,59.981,1487457904,"201051344000585","219011344069620",29.00,13.70,0,330.93,347.16,12.5,10.2,0.066,620548.9,620548.9,26626,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457910,1636034.00
02/18/2017 17:45,2,0.383,ACTIVE,212.16,336.64,59.986,1487457904,"201051344001230","219011344069620",28.57,13.30,0,329.73,345.96,11.1,8.8,0.057,613464.7,613464.7,26318,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457911,1636035.00
02/18/2017 17:45,2,0.393,ACTIVE,212.61,337.54,59.991,1487457904,"201051344000582","219011344069620",29.16,13.30,0,331.53,347.76,11.6,9.3,0.057,605325.6,605325.6,26504,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457912,1636036.00
02/18/2017 17:45,2,0.414,ACTIVE,211.70,336.64,59.991,1487457904,"201051344000955","219011344069620",29.16,14.00,0,329.13,347.46,12.2,9.9,0.066,620907.6,620907.6,26433,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457913,1636037.00
02/18/2017 17:45,2,0.195,ACTIVE,211.48,405.77,59.965,1487457904,"274151322000094","219011344069620",38.37,19.00,0,334.54,427.71,7.7,5.5,0.040,725434.3,725434.3,26814,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457914,1636038.00
02/18/2017 17:45,2,0.451,ACTIVE,212.61,338.44,59.975,1487457904,"201051344000579","219011344069620",28.25,14.00,0,333.03,349.56,13.0,10.6,0.066,630445.9,630445.9,26415,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457915,1636039.00
02/18/2017 17:45,2,0.418,ACTIVE,211.93,336.64,59.965,1487457904,"201051344000890","219011344069620",29.00,14.30,0,330.63,347.76,12.3,9.9,0.062,617307.5,617307.5,26522,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457916,1636040.00
02/18/2017 17:45,2,0.396,ACTIVE,212.38,337.54,59.996,1487457904,"201051344000438","219011344069620",29.70,14.00,0,331.23,347.46,12.0,9.6,0.062,618417.6,618417.6,26509,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457917,1636041.00
02/18/2017 17:45,2,0.430,ACTIVE,212.38,336.64,59.975,1487457904,"201051344000417","219011344069620",18.77,14.00,0,330.33,344.15,8.2,6.0,0.040,599673.0,599673.0,26742,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457917,1636042.00
02/18/2017 17:45,2,0.328,ACTIVE,211.48,336.94,59.975,1487457904,"274151322000083","219011344069620",27.83,18.00,0,332.73,343.85,9.3,7.1,0.057,872670.2,872670.2,25942,0,0,0,L,1151911521,0,121.33,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457918,1636043.00
02/18/2017 17:45,2,0.350,ACTIVE,211.93,336.34,59.981,1487457904,"274151322000076","219011344069620",28.94,17.00,0,334.24,345.06,10.3,8.0,0.053,930224.2,930224.2,26042,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457919,1636044.00
02/18/2017 17:45,2,0.408,ACTIVE,212.61,338.44,60.012,1487457904,"201051344000868","219011344069620",29.20,12.70,0,332.43,350.47,12.1,9.7,0.066,613288.7,613288.7,26582,0,0,0,L,1122011218,0,121.33,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457920,1636045.00
02/18/2017 17:45,2,0.324,ACTIVE,211.25,336.04,59.954,1487457904,"274151322000095","219011344069620",28.92,17.50,0,333.33,343.55,9.5,7.2,0.049,921414.0,921414.0,26149,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457921,1636046.00
02/18/2017 17:45,2,0.400,ACTIVE,212.61,339.04,60.007,1487457904,"201051344000988","219011344069620",18.35,12.70,0,331.53,348.36,7.5,5.3,0.044,572887.4,572887.4,26619,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457922,1636047.00
02/18/2017 17:45,2,0.395,ACTIVE,212.16,336.34,59.970,1487457904,"201051344001025","219011344069620",29.32,13.30,0,330.63,347.16,11.7,9.4,0.062,618143.3,618143.3,26697,0,0,0,L,1122011218,0,121.55,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457923,1636048.00
02/18/2017 17:45,2,0.432,ACTIVE,212.83,338.44,60.002,1487457904,"201051344000458","219011344069620",28.23,14.00,0,332.73,349.26,12.4,10.0,0.071,623575.9,623575.9,26243,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457924,1636049.00
02/18/2017 17:45,2,0.406,ACTIVE,213.29,339.95,59.970,1487457904,"201051344000853","219011344069620",29.20,13.00,0,333.93,350.77,12.1,9.7,0.066,623302.2,623302.2,26091,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457925,1636050.00
02/18/2017 17:45,2,0.377,ACTIVE,212.38,338.14,59.970,1487457904,"201051344000685","219011344069620",29.16,13.70,0,330.93,348.36,11.2,8.8,0.057,618332.8,618332.8,26391,0,0,0,L,1122011218,0,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457926,1636051.00
02/18/2017 17:45,2,0.385,ACTIVE,212.16,337.84,59.970,1487457904,"201051344000917","219011344069620",28.84,14.30,0,330.63,347.46,11.3,8.9,0.057,615611.6,615611.6,26371,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457927,1636052.00
02/18/2017 17:45,2,0.377,ACTIVE,212.38,337.54,59.975,1487457904,"201051344001145","219011344069620",28.31,13.00,0,331.83,347.76,10.8,8.5,0.057,622219.5,622219.5,26238,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457928,1636053.00
02/18/2017 17:45,2,0.400,ACTIVE,212.16,337.24,60.007,1487457904,"201051344000651","219011344069620",28.55,12.70,0,331.53,347.46,11.6,9.3,0.062,613176.3,613176.3,26568,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457929,1636054.00
02/18/2017 17:45,2,0.303,ACTIVE,211.03,336.94,59.954,1487457904,"274151322000088","219011344069620",27.77,16.30,0,332.73,342.95,8.5,6.3,0.049,836699.8,836699.8,26155,0,0,0,L,1151911521,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457930,1636055.00
02/18/2017 17:45,2,0.225,ACTIVE,211.93,400.66,59.975,1487457904,"274151322000068","219011344069620",37.81,19.50,0,334.54,431.62,8.7,6.4,0.035,726185.3,726185.3,26714,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457931,1636056.00
02/18/2017 17:45,2,0.398,ACTIVE,211.93,336.04,59.986,1487457904,"201051344001135","219011344069620",29.22,13.30,0,330.33,346.26,11.8,9.5,0.057,608576.5,608576.5,26619,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457931,1636057.00
02/18/2017 17:45,2,0.426,ACTIVE,212.38,338.44,59.970,1487457904,"201051344000594","219011344069620",28.33,14.70,0,331.83,348.96,12.2,9.9,0.066,625459.8,625459.8,26493,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457932,1636058.00
02/18/2017 17:45,2,0.395,ACTIVE,212.16,336.94,59.954,1487457904,"201051344001203","219011344069620",28.67,13.70,0,331.23,347.76,11.5,9.2,0.062,616764.0,616764.0,26632,0,0,0,L,1122011218,0,122.23,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457933,1636059.00
