ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 17:45,2,0.324,ACTIVE,211.03,335.74,59.965,1487457904,"274151322000054","219011344069620",27.87,16.30,0,331.83,343.55,9.2,6.9,0.031,853921.8,853921.8,26068,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457934,1636060.00
02/18/2017 17:45,2,0.406,ACTIVE,212.83,338.14,59.959,1487457904,"201051344000867","219011344069620",29.30,14.00,0,331.83,349.26,12.1,9.7,0.066,612105.0,612105.0,26637,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457935,1636061.00
02/18/2017 17:45,2,0.406,ACTIVE,212.16,337.54,59.965,1487457904,"201051344001093","219011344069620",28.94,13.70,0,330.93,346.26,12.0,9.6,0.057,614385.8,614385.8,26471,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457936,1636062.00
02/18/2017 17:45,2,0.361,ACTIVE,212.61,339.04,59.954,1487457904,"201051344000900","219011344069620",28.94,12.70,0,332.73,349.26,10.6,8.3,0.066,631523.3,631523.3,26000,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457937,1636063.00
02/18/2017 17:45,2,0.426,ACTIVE,212.83,339.04,59.959,1487457904,"201051344000648","219011344069620",28.17,12.70,0,333.93,349.56,12.2,9.8,0.071,621009.9,621009.9,26087,0,0,0,L,1122011218,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457938,1636064.00
02/18/2017 17:45,2,0.447,ACTIVE,212.61,338.14,59.959,1487457904,"201051344000569","219011344069620",22.36,13.30,0,332.13,349.56,10.2,7.9,0.057,633040.8,633040.8,25980,0,0,0,L,1122011218,0,120.88,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457939,1636065.00
02/18/2017 17:45,2,0.414,ACTIVE,212.61,338.44,59.917,1487457904,"201051344000983","219011344069620",29.32,13.00,0,332.13,349.26,12.3,10.0,0.066,624467.9,624467.9,26180,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457940,1636066.00
02/18/2017 17:45,2,0.400,ACTIVE,212.83,338.74,59.996,1487457904,"201051344001158","219011344069620",28.21,12.70,0,332.73,349.26,11.5,9.2,0.071,612712.8,612712.8,26518,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457941,1636067.00
02/18/2017 17:45,2,0.406,ACTIVE,213.29,339.95,59.981,1487457904,"201051344000576","219011344069620",28.67,12.70,0,333.33,349.56,11.8,9.5,0.066,623863.2,623863.2,26062,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457942,1636068.00
02/18/2017 17:45,2,0.318,ACTIVE,211.48,337.24,59.954,1487457904,"274151322000087","219011344069620",27.65,21.50,0,333.03,343.55,9.0,6.7,0.040,825544.0,825544.0,26398,0,0,0,L,1151911521,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487457942,1636069.00
02/18/2017 18:00,2,0.297,ACTIVE,213.06,338.74,60.012,1487458803,"201051344000645","219011344069620",28.07,13.00,0,333.03,345.96,8.4,6.2,0.035,623107.0,623107.0,26097,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458805,1636070.00
02/18/2017 18:00,2,0.213,ACTIVE,211.48,337.24,60.002,1487458803,"274151322000085","219011344069620",27.71,15.30,0,333.33,341.15,6.0,3.9,0.027,852300.3,852300.3,26113,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458806,1636071.00
02/18/2017 18:00,2,0.312,ACTIVE,213.06,339.95,59.996,1487458803,"201051344000633","219011344069620",28.25,12.70,0,333.03,347.46,9.0,6.7,0.031,611927.0,611927.0,26600,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458807,1636072.00
02/18/2017 18:00,2,0.320,ACTIVE,212.61,338.74,60.012,1487458803,"201051344000469","219011344069620",28.43,11.30,0,331.23,345.66,9.3,7.1,0.040,614898.7,614898.7,26556,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458807,1636073.00
02/18/2017 18:00,2,0.293,ACTIVE,211.70,336.64,60.039,1487458803,"201051344000646","219011344069620",28.73,13.00,0,329.73,343.25,8.6,6.3,0.031,609972.3,609972.3,26469,0,0,0,L,1122011218,0,121.78,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458808,1636074.00
02/18/2017 18:00,2,0.252,ACTIVE,211.03,336.64,60.002,1487458803,"274151322000052","219011344069620",27.49,16.30,0,333.03,341.45,7.0,4.9,0.035,881288.8,881288.8,25891,0,0,0,L,1151911521,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458809,1636075.00
02/18/2017 18:00,2,0.318,ACTIVE,212.16,336.64,60.018,1487458803,"201051344000585","219011344069620",28.73,12.70,0,330.03,344.76,9.3,7.0,0.031,620551.0,620551.0,26627,0,0,0,L,1122011218,0,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458810,1636076.00
02/18/2017 18:00,2,0.285,ACTIVE,211.93,336.04,60.023,1487458803,"201051344001230","219011344069620",28.27,12.70,0,329.73,342.95,8.2,6.0,0.031,613466.4,613466.4,26319,0,0,0,L,1122011218,0,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458811,1636077.00
02/18/2017 18:00,2,0.289,ACTIVE,212.38,336.94,59.970,1487458803,"201051344000582","219011344069620",28.78,12.30,0,330.93,343.55,8.5,6.3,0.031,605327.4,605327.4,26505,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458812,1636078.00
02/18/2017 18:00,2,0.314,ACTIVE,211.93,336.34,60.012,1487458803,"201051344000955","219011344069620",28.63,13.00,0,329.43,343.55,9.2,6.9,0.035,620909.6,620909.6,26434,0,0,0,L,1122011218,0,121.33,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458813,1636079.00
02/18/2017 18:00,2,0.139,ACTIVE,211.25,335.74,60.007,1487458803,"274151322000094","219011344069620",30.85,17.00,0,333.93,409.38,4.3,2.3,0.013,725435.2,725435.2,26815,0,0,0,L,1151911521,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458814,1636080.00
02/18/2017 18:00,2,0.340,ACTIVE,212.61,337.84,60.002,1487458803,"201051344000579","219011344069620",28.71,13.30,0,332.73,345.06,9.9,7.6,0.040,630448.0,630448.0,26416,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458815,1636081.00
02/18/2017 18:00,2,0.311,ACTIVE,211.93,335.74,59.996,1487458803,"201051344000890","219011344069620",28.84,13.30,0,330.33,343.85,9.1,6.8,0.035,617309.4,617309.4,26523,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458816,1636082.00
02/18/2017 18:00,2,0.303,ACTIVE,212.38,337.24,60.007,1487458803,"201051344000438","219011344069620",28.94,13.00,0,331.53,343.85,8.9,6.7,0.031,618419.4,618419.4,26510,0,0,0,L,1122011218,0,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458817,1636083.00
02/18/2017 18:00,2,0.344,ACTIVE,212.38,336.94,59.996,1487458803,"201051344000417","219011344069620",18.35,13.00,0,330.33,342.05,6.4,4.3,0.022,599674.2,599674.2,26743,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458818,1636084.00
02/18/2017 18:00,2,0.227,ACTIVE,211.25,336.64,60.002,1487458803,"274151322000083","219011344069620",27.51,16.70,0,333.03,341.15,6.3,4.2,0.031,872671.5,872671.5,25943,0,0,0,L,1151911521,0,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458819,1636085.00
02/18/2017 18:00,2,0.246,ACTIVE,211.93,338.14,60.012,1487458803,"274151322000076","219011344069620",27.81,15.80,0,333.93,342.05,6.9,4.8,0.031,930225.6,930225.6,26043,0,0,0,L,1151911521,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458819,1636086.00
02/18/2017 18:00,2,0.303,ACTIVE,212.61,337.84,60.007,1487458803,"201051344000868","219011344069620",28.49,12.30,0,331.83,345.96,8.8,6.6,0.035,613290.6,613290.6,26583,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458820,1636087.00
02/18/2017 18:00,2,0.234,ACTIVE,211.25,335.74,59.996,1487458803,"274151322000095","219011344069620",27.39,16.00,0,333.33,340.85,6.5,4.3,0.031,921415.4,921415.4,26150,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458821,1636088.00
02/18/2017 18:00,2,0.301,ACTIVE,212.38,338.74,60.012,1487458803,"201051344000988","219011344069620",18.13,12.30,0,331.53,345.96,5.5,3.4,0.027,572888.4,572888.4,26620,0,0,0,L,1122011218,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458822,1636089.00
02/18/2017 18:00,2,0.297,ACTIVE,212.16,336.04,59.991,1487458803,"201051344001025","219011344069620",27.85,12.30,0,330.03,344.15,8.4,6.2,0.031,618145.1,618145.1,26698,0,0,0,L,1122011218,0,121.55,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458823,1636090.00
02/18/2017 18:00,2,0.312,ACTIVE,212.61,337.24,59.959,1487458803,"201051344000458","219011344069620",28.86,13.70,0,332.43,345.36,9.2,6.9,0.040,623577.9,623577.9,26244,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458824,1636091.00
02/18/2017 18:00,2,0.303,ACTIVE,213.06,339.04,60.007,1487458803,"201051344000853","219011344069620",28.78,12.30,0,333.63,346.56,8.9,6.6,0.035,623304.1,623304.1,26092,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458825,1636092.00
02/18/2017 18:00,2,0.271,ACTIVE,212.61,337.54,60.002,1487458803,"201051344000685","219011344069620",28.75,12.70,0,330.03,344.76,8.0,5.8,0.031,618334.5,618334.5,26392,0,0,0,L,1122011218,0,122.68,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458826,1636093.00
02/18/2017 18:00,2,0.285,ACTIVE,212.38,336.64,60.007,1487458803,"201051344000917","219011344069620",28.47,13.70,0,329.43,344.45,8.2,6.0,0.035,615613.4,615613.4,26372,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458827,1636094.00
02/18/2017 18:00,2,0.275,ACTIVE,212.61,336.94,60.007,1487458803,"201051344001145","219011344069620",28.01,12.30,0,331.83,344.15,7.8,5.7,0.031,622221.2,622221.2,26239,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458828,1636095.00
02/18/2017 18:00,2,0.291,ACTIVE,212.38,336.94,60.012,1487458803,"201051344000651","219011344069620",28.92,12.00,0,330.93,343.85,8.5,6.3,0.031,613178.2,613178.2,26569,0,0,0,L,1122011218,0,122.46,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458828,1636096.00
02/18/2017 18:00,2,0.211,ACTIVE,210.80,335.74,60.002,1487458803,"274151322000088","219011344069620",26.08,15.50,0,332.43,340.55,5.6,3.5,0.022,836700.8,836700.8,26156,0,0,0,L,1151911521,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458829,1636097.00
02/18/2017 18:00,2,0.158,ACTIVE,211.93,344.76,59.996,1487458803,"274151322000068","219011344069620",31.99,17.50,0,335.44,416.89,5.2,3.1,0.022,726186.4,726186.4,26715,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458830,1636098.00
02/18/2017 18:00,2,0.299,ACTIVE,211.93,335.44,60.002,1487458803,"201051344001135","219011344069620",28.73,12.70,0,330.33,342.95,8.8,6.5,0.040,608578.4,608578.4,26620,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458831,1636099.00
02/18/2017 18:00,2,0.312,ACTIVE,212.38,337.54,59.996,1487458803,"201051344000594","219011344069620",28.71,13.70,0,330.63,344.76,9.1,6.9,0.040,625461.8,625461.8,26494,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458832,1636100.00
02/18/2017 18:00,2,0.293,ACTIVE,212.38,336.34,59.996,1487458803,"201051344001203","219011344069620",28.41,13.00,0,330.63,345.06,8.4,6.2,0.027,616765.8,616765.8,26633,0,0,0,L,1122011218,0,122.46,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458833,1636101.00
02/18/2017 18:00,2,0.219,ACTIVE,211.03,336.04,60.012,1487458803,"274151322000054","219011344069620",27.59,15.50,0,332.73,341.15,6.1,4.0,0.031,853923.0,853923.0,26069,0,0,0,L,1151911521,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458834,1636102.00
02/18/2017 18:00,2,0.305,ACTIVE,212.38,336.34,60.007,1487458803,"201051344000867","219011344069620",28.90,13.30,0,331.83,345.36,8.9,6.7,0.031,612106.9,612106.9,26638,0,0,0,L,1122011218,0,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458835,1636103.00
02/18/2017 18:00,2,0.311,ACTIVE,212.16,336.64,59.991,1487458803,"201051344001093","219011344069620",28.43,13.00,0,330.93,343.85,9.0,6.8,0.031,614387.8,614387.8,26472,0,0,0,L,1122011218,0,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458836,1636104.00
02/18/2017 18:00,2,0.254,ACTIVE,212.38,338.44,60.034,1487458803,"201051344000900","219011344069620",28.55,12.30,0,331.23,345.66,7.4,5.2,0.035,631524.8,631524.8,26001,0,0,0,L,1122011218,0,121.33,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458837,1636105.00
02/18/2017 18:00,2,0.320,ACTIVE,212.83,337.84,60.002,1487458803,"201051344000648","219011344069620",27.73,12.00,0,332.13,345.96,9.0,6.8,0.040,621011.8,621011.8,26088,0,0,0,L,1122011218,0,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458838,1636106.00
02/18/2017 18:00,2,0.309,ACTIVE,212.61,337.84,59.991,1487458803,"201051344000569","219011344069620",28.80,12.70,0,331.53,344.45,9.1,6.8,0.040,633042.7,633042.7,25981,0,0,0,L,1122011218,0,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458839,1636107.00
02/18/2017 18:00,2,0.320,ACTIVE,212.61,337.54,60.002,1487458803,"201051344000983","219011344069620",28.15,12.70,0,332.43,345.66,9.2,6.9,0.040,624469.8,624469.8,26181,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458839,1636108.00
02/18/2017 18:00,2,0.295,ACTIVE,212.61,337.24,59.959,1487458803,"201051344001158","219011344069620",28.45,12.00,0,331.53,345.36,8.5,6.3,0.040,612714.6,612714.6,26519,0,0,0,L,1122011218,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458840,1636109.00
02/18/2017 18:00,2,0.297,ACTIVE,213.06,338.74,59.996,1487458803,"201051344000576","219011344069620",28.90,12.30,0,332.43,345.96,8.7,6.5,0.035,623865.1,623865.1,26063,0,0,0,L,1122011218,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458841,1636110.00
02/18/2017 18:00,2,0.219,ACTIVE,211.25,336.94,59.996,1487458803,"274151322000087","219011344069620",27.81,19.50,0,332.43,341.45,6.2,4.0,0.022,825545.2,825545.2,26399,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487458842,1636111.00
02/18/2017 18:15,2,0.188,ACTIVE,212.61,337.24,59.986,1487459704,"201051344000645","219011344069620",26.52,12.70,0,333.33,343.85,5.1,3.0,0.013,623108.2,623108.2,26098,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459705,1636112.00
02/18/2017 18:15,2,0.107,ACTIVE,211.03,334.84,59.938,1487459704,"274151322000085","219011344069620",25.07,14.70,0,332.13,342.05,2.7,0.7,0.000,852301.0,852301.0,26114,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459706,1636113.00
02/18/2017 18:15,2,0.219,ACTIVE,212.61,338.44,59.970,1487459704,"201051344000633","219011344069620",25.39,12.30,0,331.83,345.96,5.7,3.5,0.004,611928.4,611928.4,26601,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459707,1636114.00
02/18/2017 18:15,2,0.227,ACTIVE,212.38,336.34,59.996,1487459704,"201051344000469","219011344069620",25.98,11.30,0,331.23,343.85,5.9,3.8,0.004,614900.1,614900.1,26557,0,0,0,L,1122011218,0,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459707,1636115.00
02/18/2017 18:15,2,0.203,ACTIVE,211.48,335.44,59.970,1487459704,"201051344000646","219011344069620",26.08,12.30,0,330.03,341.45,5.4,3.3,0.000,609973.6,609973.6,26470,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459708,1636116.00
02/18/2017 18:15,2,0.131,ACTIVE,210.57,335.44,59.959,1487459704,"274151322000052","219011344069620",26.42,15.50,0,331.23,340.25,3.5,1.5,0.009,881289.6,881289.6,25892,0,0,0,L,1151911521,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459709,1636117.00
02/18/2017 18:15,2,0.223,ACTIVE,211.93,336.04,59.975,1487459704,"201051344000585","219011344069620",25.49,12.70,0,330.93,342.35,5.8,3.6,0.004,620552.4,620552.4,26628,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459710,1636118.00
02/18/2017 18:15,2,0.209,ACTIVE,211.48,334.54,59.975,1487459704,"201051344001230","219011344069620",22.74,12.30,0,330.03,340.55,4.8,2.7,0.000,613467.6,613467.6,26320,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459711,1636119.00
02/18/2017 18:15,2,0.203,ACTIVE,211.93,335.74,59.975,1487459704,"201051344000582","219011344069620",25.41,12.00,0,331.23,343.55,5.3,3.2,0.004,605328.6,605328.6,26506,0,0,0,L,1122011218,0,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459712,1636120.00
02/18/2017 18:15,2,0.227,ACTIVE,211.25,334.84,59.965,1487459704,"201051344000955","219011344069620",25.01,12.70,0,329.43,341.15,5.8,3.6,0.000,620911.0,620911.0,26435,0,0,0,L,1122011218,0,121.10,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459713,1636121.00
02/18/2017 18:15,2,0.000,ALERT,210.80,296.36,59.965,1487459704,"274151322000094","219011344069620",41.77,15.50,0,295.76,396.45,0.0,0.0,0.000,725435.4,725435.4,26816,0,0,0,L,1151911521,0,120.65,122.01,0002,13,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459715,1636122.00
02/18/2017 18:15,2,0.219,ACTIVE,212.16,336.04,59.965,1487459704,"201051344000579","219011344069620",27.61,12.70,0,332.73,343.25,6.2,4.0,0.009,630449.6,630449.6,26417,0,0,0,L,1122011218,0,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459716,1636123.00
02/18/2017 18:15,2,0.217,ACTIVE,211.70,335.14,59.965,1487459704,"201051344000890","219011344069620",24.85,12.70,0,330.33,342.05,5.5,3.4,0.004,617310.8,617310.8,26524,0,0,0,L,1122011218,0,121.78,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459716,1636124.00
02/18/2017 18:15,2,0.215,ACTIVE,211.93,336.04,59.928,1487459704,"201051344000438","219011344069620",24.33,12.30,0,331.83,342.95,5.3,3.2,0.004,618420.7,618420.7,26511,0,0,0,L,1122011218,0,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459717,1636125.00
02/18/2017 18:15,2,0.223,ALERT,211.93,299.07,59.954,1487459704,"201051344000417","219011344069620",18.11,12.30,0,297.26,341.45,4.1,2.0,0.000,599675.0,599675.0,26744,0,0,0,L,1122011218,0,121.33,121.10,0002,9,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459719,1636126.00
02/18/2017 18:15,2,0.104,ACTIVE,210.80,335.44,59.959,1487459704,"274151322000083","219011344069620",26.10,15.50,0,331.53,342.05,2.8,0.7,0.004,872672.2,872672.2,25944,0,0,0,L,1151911521,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459720,1636127.00
02/18/2017 18:15,2,0.111,ACTIVE,211.25,336.04,59.954,1487459704,"274151322000076","219011344069620",26.92,15.30,0,333.63,340.85,3.1,1.1,0.004,930226.4,930226.4,26044,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459721,1636128.00
02/18/2017 18:15,2,0.199,ACTIVE,212.16,336.04,59.975,1487459704,"201051344000868","219011344069620",25.78,12.00,0,330.63,343.55,5.2,3.1,0.009,613291.9,613291.9,26584,0,0,0,L,1122011218,0,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459722,1636129.00
02/18/2017 18:15,2,0.100,ACTIVE,210.57,333.63,59.965,1487459704,"274151322000095","219011344069620",26.12,15.30,0,332.13,342.65,2.7,0.6,0.000,921416.1,921416.1,26151,0,0,0,L,1151911521,0,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459723,1636130.00
02/18/2017 18:15,2,0.166,ACTIVE,212.16,322.81,59.965,1487459704,"201051344000988","219011344069620",18.07,12.00,0,317.70,343.55,3.0,1.0,0.000,572889.0,572889.0,26621,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459724,1636131.00
02/18/2017 18:15,2,0.193,ACTIVE,211.48,334.54,59.975,1487459704,"201051344001025","219011344069620",24.55,12.00,0,330.93,341.45,4.8,2.8,0.000,618146.3,618146.3,26699,0,0,0,L,1122011218,0,121.33,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459725,1636132.00
02/18/2017 18:15,2,0.203,ACTIVE,211.93,335.14,59.959,1487459704,"201051344000458","219011344069620",26.08,13.30,0,331.23,342.95,5.4,3.3,0.004,623579.3,623579.3,26245,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459725,1636133.00
02/18/2017 18:15,2,0.191,ACTIVE,212.61,337.84,59.975,1487459704,"201051344000853","219011344069620",25.58,12.00,0,333.33,344.45,5.0,2.9,0.004,623305.3,623305.3,26093,0,0,0,L,1122011218,0,121.33,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459727,1636134.00
02/18/2017 18:15,2,0.186,ACTIVE,211.93,336.64,59.954,1487459704,"201051344000685","219011344069620",24.67,12.30,0,331.23,342.95,4.7,2.6,0.004,618335.6,618335.6,26393,0,0,0,L,1122011218,0,122.23,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459727,1636135.00
02/18/2017 18:15,2,0.195,ACTIVE,211.70,335.74,60.002,1487459704,"201051344000917","219011344069620",24.35,13.30,0,330.33,341.45,4.8,2.8,0.004,615614.6,615614.6,26373,0,0,0,L,1122011218,0,121.33,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459728,1636136.00
02/18/2017 18:15,2,0.168,ACTIVE,211.93,336.04,59.954,1487459704,"201051344001145","219011344069620",25.90,12.00,0,331.23,342.35,4.4,2.4,0.000,622222.3,622222.3,26240,0,0,0,L,1122011218,0,121.78,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459729,1636137.00
02/18/2017 18:15,2,0.211,ACTIVE,211.70,335.74,59.975,1487459704,"201051344000651","219011344069620",24.53,11.70,0,331.53,342.05,5.2,3.1,0.000,613179.4,613179.4,26570,0,0,0,L,1122011218,0,122.01,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459730,1636138.00
02/18/2017 18:15,2,0.088,ACTIVE,210.35,333.63,59.970,1487459704,"274151322000088","219011344069620",24.95,14.70,0,331.23,342.05,2.2,0.2,0.000,836701.4,836701.4,26157,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459731,1636139.00
02/18/2017 18:15,2,0.072,ALERT,211.25,323.41,59.975,1487459704,"274151322000068","219011344069620",26.14,16.00,0,295.46,394.95,1.9,0.0,0.000,726186.8,726186.8,26716,0,0,0,L,1151911521,0,121.33,121.78,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459733,1636140.00
02/18/2017 18:15,2,0.191,ACTIVE,211.25,334.24,59.938,1487459704,"201051344001135","219011344069620",26.54,12.30,0,330.33,340.55,5.2,3.1,0.000,608579.6,608579.6,26621,0,0,0,L,1122011218,0,121.33,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459734,1636141.00
02/18/2017 18:15,2,0.209,ACTIVE,211.70,336.34,59.975,1487459704,"201051344000594","219011344069620",24.89,13.00,0,330.33,343.25,5.3,3.2,0.004,625463.1,625463.1,26495,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459735,1636142.00
02/18/2017 18:15,2,0.195,ACTIVE,211.70,335.14,59.975,1487459704,"201051344001203","219011344069620",25.13,12.30,0,330.93,343.25,5.0,2.9,0.000,616767.0,616767.0,26634,0,0,0,L,1122011218,0,122.01,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459736,1636143.00
02/18/2017 18:15,2,0.098,ACTIVE,210.57,334.84,59.954,1487459704,"274151322000054","219011344069620",26.04,15.00,0,331.53,342.35,2.6,0.6,0.000,853923.7,853923.7,26070,0,0,0,L,1151911521,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459737,1636144.00
02/18/2017 18:15,2,0.203,ACTIVE,212.38,336.04,59.954,1487459704,"201051344000867","219011344069620",24.75,13.00,0,331.23,342.95,5.1,3.0,0.004,612108.2,612108.2,26639,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459738,1636145.00
02/18/2017 18:15,2,0.227,ACTIVE,211.48,335.44,60.012,1487459704,"201051344001093","219011344069620",24.41,12.70,0,330.93,341.15,5.6,3.5,0.004,614389.1,614389.1,26473,0,0,0,L,1122011218,0,121.55,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459739,1636146.00
02/18/2017 18:15,2,0.145,ACTIVE,212.16,336.94,59.981,1487459704,"201051344000900","219011344069620",25.37,12.00,0,331.53,342.65,3.8,1.7,0.004,631525.8,631525.8,26002,0,0,0,L,1122011218,0,121.10,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459740,1636147.00
02/18/2017 18:15,2,0.213,ACTIVE,212.38,336.34,59.949,1487459704,"201051344000648","219011344069620",25.01,11.70,0,333.03,344.15,5.4,3.3,0.004,621013.2,621013.2,26089,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459740,1636148.00
02/18/2017 18:15,2,0.201,ACTIVE,212.16,336.34,59.981,1487459704,"201051344000569","219011344069620",25.90,12.70,0,332.13,343.25,5.3,3.2,0.004,633044.0,633044.0,25982,0,0,0,L,1122011218,0,120.65,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459741,1636149.00
02/18/2017 18:15,2,0.193,ACTIVE,212.16,335.74,59.981,1487459704,"201051344000983","219011344069620",26.78,12.30,0,331.83,342.65,5.3,3.2,0.004,624471.2,624471.2,26182,0,0,0,L,1122011218,0,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459742,1636150.00
02/18/2017 18:15,2,0.189,ACTIVE,212.16,336.04,59.981,1487459704,"201051344001158","219011344069620",24.73,11.70,0,330.63,343.85,4.8,2.7,0.004,612715.9,612715.9,26520,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459743,1636151.00
02/18/2017 18:15,2,0.203,ACTIVE,212.61,337.54,59.981,1487459704,"201051344000576","219011344069620",24.33,12.00,0,333.03,344.15,5.0,2.9,0.004,623866.4,623866.4,26064,0,0,0,L,1122011218,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459744,1636152.00
02/18/2017 18:15,2,0.027,ALERT,211.03,296.96,59.975,1487459704,"274151322000087","219011344069620",30.43,17.50,0,295.16,340.55,0.0,0.0,0.000,825545.8,825545.8,26400,0,0,0,L,1151911521,0,121.33,122.01,0002,13,0,0,0,0,0,0,49,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1487459746,1636153.00
02/18/2017 18:30,2,0.000,ALERT,212.61,299.37,59.991,1487460603,"201051344000645","219011344069620",0.00,11.70,0,297.26,339.34,0.0,0.0,0.000,623108.3,623108.3,26099,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1487460605,1636154.00
02/18/2017 18:30,2,0.000,ALERT,211.48,297.57,59.986,1487460603,"274151322000085","219011344069620",0.00,13.00,0,295.16,353.47,0.0,0.0,0.000,852301.0,852301.0,26115,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1487460607,1636155.00
02/18/2017 18:30,2,0.000,ALERT,212.83,299.37,59.996,1487460603,"201051344000633","219011344069620",0.00,11.30,0,295.76,340.55,0.0,0.0,0.000,611928.5,611928.5,26602,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487460609,1636156.00
02/18/2017 18:30,2,0.000,ALERT,212.38,299.67,59.996,1487460603,"201051344000469","219011344069620",0.00,10.70,0,296.66,338.44,0.0,0.0,0.000,614900.4,614900.4,26558,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1487460611,1636157.00
02/18/2017 18:30,2,0.000,ALERT,211.25,298.17,59.996,1487460603,"201051344000646","219011344069620",0.00,11.30,0,295.46,337.24,0.0,0.0,0.000,609973.7,609973.7,26471,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1487460613,1636158.00
02/18/2017 18:30,2,0.000,ALERT,211.03,298.17,59.986,1487460603,"274151322000052","219011344069620",0.00,13.30,0,294.56,345.96,0.0,0.0,0.000,881289.7,881289.7,25893,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1487460614,1636159.00
02/18/2017 18:30,2,0.000,ALERT,211.70,298.17,59.986,1487460603,"201051344000585","219011344069620",0.00,11.30,0,295.46,337.54,0.0,0.0,0.000,620552.6,620552.6,26629,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1487460616,1636160.00
02/18/2017 18:30,2,0.000,ALERT,211.48,298.47,59.991,1487460603,"201051344001230","219011344069620",0.00,11.00,0,296.06,336.34,0.0,0.0,0.000,613467.7,613467.7,26321,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1487460618,1636161.00
02/18/2017 18:30,2,0.000,ALERT,211.93,299.07,59.991,1487460603,"201051344000582","219011344069620",0.00,11.00,0,296.66,337.54,0.0,0.0,0.000,605328.8,605328.8,26507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1487460620,1636162.00
02/18/2017 18:30,2,0.000,ALERT,211.03,298.17,59.981,1487460603,"201051344000955","219011344069620",0.00,11.30,0,296.06,336.64,0.0,0.0,0.000,620911.2,620911.2,26436,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1487460621,1636163.00
02/18/2017 18:30,2,0.000,ALERT,211.48,297.26,59.986,1487460603,"274151322000094","219011344069620",0.00,13.30,0,294.56,397.05,0.0,0.0,0.000,725435.4,725435.4,26818,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,77,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1487460623,1636164.00
02/18/2017 18:30,2,0.000,ALERT,212.16,300.27,59.991,1487460603,"201051344000579","219011344069620",0.00,11.70,0,297.87,338.44,0.0,0.0,0.000,630449.9,630449.9,26418,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1487460625,1636165.00
02/18/2017 18:30,2,0.000,ALERT,211.25,298.47,59.996,1487460603,"201051344000890","219011344069620",0.00,11.70,0,296.66,336.94,0.0,0.0,0.000,617311.1,617311.1,26525,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1487460627,1636166.00
02/18/2017 18:30,2,0.000,ALERT,211.70,298.17,60.034,1487460603,"201051344000438","219011344069620",0.00,11.00,0,296.06,337.84,0.0,0.0,0.000,618421.0,618421.0,26512,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1487460629,1636167.00
02/18/2017 18:30,2,0.000,ALERT,211.48,297.26,59.965,1487460603,"201051344000417","219011344069620",0.00,11.30,0,295.46,302.98,0.0,0.0,0.000,599675.1,599675.1,26746,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1487460630,1636168.00
02/18/2017 18:30,2,0.000,ALERT,211.25,297.57,59.970,1487460603,"274151322000083","219011344069620",0.00,13.30,0,295.16,337.24,0.0,0.0,0.000,872672.2,872672.2,25945,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1487460632,1636169.00
02/18/2017 18:30,2,0.000,ALERT,211.93,297.87,59.981,1487460603,"274151322000076","219011344069620",0.00,13.30,0,295.16,344.45,0.0,0.0,0.000,930226.4,930226.4,26045,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1487460634,1636170.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.97,59.986,1487460603,"201051344000868","219011344069620",0.00,11.00,0,297.87,338.74,0.0,0.0,0.000,613292.1,613292.1,26585,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1487460636,1636171.00
02/18/2017 18:30,2,0.000,ALERT,211.03,298.77,59.991,1487460603,"274151322000095","219011344069620",0.00,13.00,0,296.36,354.67,0.0,0.0,0.000,921416.1,921416.1,26152,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1487460638,1636172.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.37,59.970,1487460603,"201051344000988","219011344069620",0.00,11.30,0,295.16,336.34,0.0,0.0,0.000,572889.0,572889.0,26622,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1487460640,1636173.00
02/18/2017 18:30,2,0.000,ALERT,211.03,297.26,59.981,1487460603,"201051344001025","219011344069620",0.00,11.00,0,295.46,337.24,0.0,0.0,0.000,618146.5,618146.5,26700,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1487460642,1636174.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.67,59.986,1487460603,"201051344000458","219011344069620",0.00,12.30,0,297.26,338.14,0.0,0.0,0.000,623579.5,623579.5,26246,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1487460643,1636175.00
02/18/2017 18:30,2,0.000,ALERT,212.83,299.37,60.023,1487460603,"201051344000853","219011344069620",0.00,11.00,0,297.26,340.25,0.0,0.0,0.000,623305.4,623305.4,26094,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1487460645,1636176.00
02/18/2017 18:30,2,0.000,ALERT,211.70,297.87,59.981,1487460603,"201051344000685","219011344069620",0.00,11.30,0,296.06,338.14,0.0,0.0,0.000,618335.7,618335.7,26394,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487460647,1636177.00
02/18/2017 18:30,2,0.000,ALERT,211.70,297.57,59.975,1487460603,"201051344000917","219011344069620",0.00,12.00,0,294.56,337.84,0.0,0.0,0.000,615614.7,615614.7,26374,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1487460649,1636178.00
02/18/2017 18:30,2,0.000,ALERT,211.70,298.17,59.959,1487460603,"201051344001145","219011344069620",0.00,11.00,0,296.36,337.84,0.0,0.0,0.000,622222.3,622222.3,26241,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1487460651,1636179.00
02/18/2017 18:30,2,0.000,ALERT,211.48,296.96,59.981,1487460603,"201051344000651","219011344069620",0.00,10.30,0,295.46,337.54,0.0,0.0,0.000,613179.6,613179.6,26571,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1487460652,1636180.00
02/18/2017 18:30,2,0.000,ALERT,210.80,297.87,59.975,1487460603,"274151322000088","219011344069620",0.00,13.00,0,294.86,348.36,0.0,0.0,0.000,836701.4,836701.4,26158,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1487460654,1636181.00
02/18/2017 18:30,2,0.000,ALERT,211.70,296.96,59.970,1487460603,"274151322000068","219011344069620",0.00,14.00,0,294.26,395.55,0.0,0.0,0.000,726186.8,726186.8,26718,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,80,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1487460656,1636182.00
02/18/2017 18:30,2,0.000,ALERT,211.03,297.57,59.981,1487460603,"201051344001135","219011344069620",0.00,11.00,0,296.06,336.34,0.0,0.0,0.000,608579.8,608579.8,26622,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1487460658,1636183.00
02/18/2017 18:30,2,0.000,ALERT,211.93,299.97,59.970,1487460603,"201051344000594","219011344069620",0.00,11.70,0,297.57,338.44,0.0,0.0,0.000,625463.3,625463.3,26496,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1487460659,1636184.00
02/18/2017 18:30,2,0.000,ALERT,211.48,297.26,59.970,1487460603,"201051344001203","219011344069620",0.00,11.30,0,295.76,338.74,0.0,0.0,0.000,616767.2,616767.2,26635,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1487460661,1636185.00
02/18/2017 18:30,2,0.000,ALERT,211.03,298.47,59.965,1487460603,"274151322000054","219011344069620",0.00,13.30,0,294.86,350.17,0.0,0.0,0.000,853923.7,853923.7,26071,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1487460663,1636186.00
02/18/2017 18:30,2,0.000,ALERT,212.38,299.07,59.970,1487460603,"201051344000867","219011344069620",0.00,12.00,0,296.66,338.74,0.0,0.0,0.000,612108.4,612108.4,26640,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1487460665,1636187.00
02/18/2017 18:30,2,0.000,ALERT,211.25,297.57,59.970,1487460603,"201051344001093","219011344069620",0.00,11.70,0,295.76,336.94,0.0,0.0,0.000,614389.4,614389.4,26474,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1487460667,1636188.00
02/18/2017 18:30,2,0.000,ALERT,211.93,299.37,59.996,1487460603,"201051344000900","219011344069620",0.00,11.00,0,297.26,338.74,0.0,0.0,0.000,631525.8,631525.8,26003,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1487460668,1636189.00
02/18/2017 18:30,2,0.000,ALERT,212.38,298.77,59.965,1487460603,"201051344000648","219011344069620",0.00,10.70,0,296.66,339.34,0.0,0.0,0.000,621013.4,621013.4,26090,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1487460670,1636190.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.97,59.965,1487460603,"201051344000569","219011344069620",0.00,11.70,0,297.87,339.04,0.0,0.0,0.000,633044.2,633044.2,25983,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1487460672,1636191.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.67,59.965,1487460603,"201051344000983","219011344069620",0.00,11.30,0,297.57,338.74,0.0,0.0,0.000,624471.4,624471.4,26183,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1487460674,1636192.00
02/18/2017 18:30,2,0.000,ALERT,212.16,299.07,59.959,1487460603,"201051344001158","219011344069620",0.00,11.00,0,296.66,338.44,0.0,0.0,0.000,612716.0,612716.0,26521,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1487460676,1636193.00
02/18/2017 18:30,2,0.000,ALERT,212.38,299.67,59.922,1487460603,"201051344000576","219011344069620",0.00,11.00,0,297.57,339.34,0.0,0.0,0.000,623866.5,623866.5,26065,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1487460678,1636194.00
02/18/2017 18:30,2,0.000,ALERT,211.48,297.57,60.002,1487460603,"274151322000087","219011344069620",0.00,15.30,0,294.26,335.44,0.0,0.0,0.000,825545.8,825545.8,26402,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,6,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1487460679,1636195.00
02/18/2017 18:45,2,0.000,ALERT,212.16,298.17,59.981,1487461504,"201051344000645","219011344069620",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,623108.3,623108.3,26101,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461506,1636196.00
02/18/2017 18:45,2,0.000,ALERT,211.25,297.57,59.970,1487461504,"274151322000085","219011344069620",0.00,12.00,0,294.56,309.59,0.0,0.0,0.000,852301.0,852301.0,26117,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461507,1636197.00
02/18/2017 18:45,2,0.000,ALERT,212.83,299.07,59.986,1487461504,"201051344000633","219011344069620",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,611928.5,611928.5,26604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461509,1636198.00
02/18/2017 18:45,2,0.000,ALERT,212.16,299.07,59.975,1487461504,"201051344000469","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,614900.4,614900.4,26560,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461511,1636199.00
02/18/2017 18:45,2,0.000,ALERT,211.93,299.97,59.981,1487461504,"201051344000646","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,609973.7,609973.7,26473,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461513,1636200.00
02/18/2017 18:45,2,0.000,ALERT,211.03,298.17,59.986,1487461504,"274151322000052","219011344069620",0.00,12.30,0,294.26,309.89,0.0,0.0,0.000,881289.7,881289.7,25895,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461515,1636201.00
02/18/2017 18:45,2,0.000,ALERT,212.16,299.97,59.986,1487461504,"201051344000585","219011344069620",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,620552.6,620552.6,26631,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461516,1636202.00
