ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 18:45,2,0.000,ALERT,212.16,300.27,59.991,1487461504,"201051344001230","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,613467.7,613467.7,26323,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461518,1636203.00
02/18/2017 18:45,2,0.000,ALERT,212.61,300.57,59.991,1487461504,"201051344000582","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,605328.8,605328.8,26509,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461520,1636204.00
02/18/2017 18:45,2,0.000,ALERT,211.93,299.97,59.986,1487461504,"201051344000955","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,620911.2,620911.2,26438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461522,1636205.00
02/18/2017 18:45,2,0.000,ALERT,211.48,297.26,59.944,1487461504,"274151322000094","219011344069620",0.00,12.00,0,293.96,309.29,0.0,0.0,0.000,725435.4,725435.4,26820,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461524,1636206.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.97,59.991,1487461504,"201051344000579","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,630449.9,630449.9,26420,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461525,1636207.00
02/18/2017 18:45,2,0.000,ALERT,211.93,299.97,59.986,1487461504,"201051344000890","219011344069620",0.00,11.00,0,296.36,302.07,0.0,0.0,0.000,617311.1,617311.1,26527,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461527,1636208.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.97,59.954,1487461504,"201051344000438","219011344069620",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,618421.0,618421.0,26514,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461529,1636209.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.37,59.986,1487461504,"201051344000417","219011344069620",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,599675.1,599675.1,26748,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461531,1636210.00
02/18/2017 18:45,2,0.000,ALERT,211.48,298.47,59.981,1487461504,"274151322000083","219011344069620",0.00,12.30,0,294.86,310.79,0.0,0.0,0.000,872672.2,872672.2,25947,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461532,1636211.00
02/18/2017 18:45,2,0.000,ALERT,211.70,297.57,59.954,1487461504,"274151322000076","219011344069620",0.00,12.00,0,294.56,309.29,0.0,0.0,0.000,930226.4,930226.4,26047,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461534,1636212.00
02/18/2017 18:45,2,0.000,ALERT,212.38,300.27,59.991,1487461504,"201051344000868","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,613292.1,613292.1,26587,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461536,1636213.00
02/18/2017 18:45,2,0.000,ALERT,211.25,298.47,59.991,1487461504,"274151322000095","219011344069620",0.00,12.00,0,295.46,311.09,0.0,0.0,0.000,921416.1,921416.1,26154,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461538,1636214.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.37,59.991,1487461504,"201051344000988","219011344069620",0.00,11.00,0,294.56,300.57,0.0,0.0,0.000,572889.0,572889.0,26624,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461540,1636215.00
02/18/2017 18:45,2,0.000,ALERT,211.93,298.77,59.981,1487461504,"201051344001025","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,618146.5,618146.5,26702,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461541,1636216.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.67,59.949,1487461504,"201051344000458","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,623579.5,623579.5,26248,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461543,1636217.00
02/18/2017 18:45,2,0.000,ALERT,213.06,299.67,59.933,1487461504,"201051344000853","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,623305.4,623305.4,26096,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461545,1636218.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.67,59.975,1487461504,"201051344000685","219011344069620",0.00,10.70,0,295.46,301.17,0.0,0.0,0.000,618335.7,618335.7,26396,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461547,1636219.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.37,59.986,1487461504,"201051344000917","219011344069620",0.00,11.70,0,294.56,300.57,0.0,0.0,0.000,615614.7,615614.7,26376,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461549,1636220.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.97,59.981,1487461504,"201051344001145","219011344069620",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,622222.3,622222.3,26243,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461551,1636221.00
02/18/2017 18:45,2,0.000,ALERT,212.16,298.77,59.986,1487461504,"201051344000651","219011344069620",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,613179.6,613179.6,26573,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461552,1636222.00
02/18/2017 18:45,2,0.000,ALERT,211.03,298.17,59.986,1487461504,"274151322000088","219011344069620",0.00,12.00,0,294.56,309.89,0.0,0.0,0.000,836701.4,836701.4,26160,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461554,1636223.00
02/18/2017 18:45,2,0.000,ALERT,211.93,296.96,59.986,1487461504,"274151322000068","219011344069620",0.00,12.70,0,293.96,308.69,0.0,0.0,0.000,726186.8,726186.8,26720,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461556,1636224.00
02/18/2017 18:45,2,0.000,ALERT,211.70,299.67,59.981,1487461504,"201051344001135","219011344069620",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,608579.8,608579.8,26624,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461558,1636225.00
02/18/2017 18:45,2,0.000,ALERT,212.16,300.27,59.981,1487461504,"201051344000594","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,625463.3,625463.3,26498,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461559,1636226.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.67,60.018,1487461504,"201051344001203","219011344069620",0.00,10.70,0,295.76,302.98,0.0,0.0,0.000,616767.2,616767.2,26637,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461561,1636227.00
02/18/2017 18:45,2,0.000,ALERT,211.25,298.17,59.975,1487461504,"274151322000054","219011344069620",0.00,12.30,0,294.56,310.19,0.0,0.0,0.000,853923.7,853923.7,26073,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461563,1636228.00
02/18/2017 18:45,2,0.000,ALERT,212.83,299.37,59.981,1487461504,"201051344000867","219011344069620",0.00,11.30,0,296.66,301.47,0.0,0.0,0.000,612108.4,612108.4,26642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461565,1636229.00
02/18/2017 18:45,2,0.000,ALERT,212.16,299.97,59.981,1487461504,"201051344001093","219011344069620",0.00,11.30,0,295.46,300.87,0.0,0.0,0.000,614389.4,614389.4,26476,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461567,1636230.00
02/18/2017 18:45,2,0.000,ALERT,212.38,299.67,59.970,1487461504,"201051344000900","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,631525.8,631525.8,26005,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461568,1636231.00
02/18/2017 18:45,2,0.000,ALERT,212.83,299.07,59.981,1487461504,"201051344000648","219011344069620",0.00,10.30,0,296.36,301.17,0.0,0.0,0.000,621013.4,621013.4,26092,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461570,1636232.00
02/18/2017 18:45,2,0.000,ALERT,212.61,300.27,59.981,1487461504,"201051344000569","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,633044.2,633044.2,25985,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461572,1636233.00
02/18/2017 18:45,2,0.000,ALERT,212.61,299.97,59.975,1487461504,"201051344000983","219011344069620",0.00,11.00,0,297.26,301.77,0.0,0.0,0.000,624471.4,624471.4,26185,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461574,1636234.00
02/18/2017 18:45,2,0.000,ALERT,212.61,299.67,59.996,1487461504,"201051344001158","219011344069620",0.00,10.30,0,296.06,300.57,0.0,0.0,0.000,612716.0,612716.0,26523,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461576,1636235.00
02/18/2017 18:45,2,0.000,ALERT,213.06,300.27,59.928,1487461504,"201051344000576","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,623866.5,623866.5,26067,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487461577,1636236.00
02/18/2017 18:45,2,0.000,ALERT,211.25,296.36,59.928,1487461504,"274151322000087","219011344069620",0.00,13.70,0,293.96,309.59,0.0,0.0,0.000,825545.8,825545.8,26404,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487461579,1636237.00
02/18/2017 19:00,2,0.000,ALERT,212.83,299.97,59.981,1487462403,"201051344000645","219011344069620",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,623108.3,623108.3,26103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462405,1636238.00
02/18/2017 19:00,2,0.000,ALERT,211.70,298.17,59.981,1487462403,"274151322000085","219011344069620",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,852301.0,852301.0,26119,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462407,1636239.00
02/18/2017 19:00,2,0.000,ALERT,213.06,299.67,59.975,1487462403,"201051344000633","219011344069620",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,611928.5,611928.5,26606,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462408,1636240.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.97,59.975,1487462403,"201051344000469","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,614900.4,614900.4,26562,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462410,1636241.00
02/18/2017 19:00,2,0.000,ALERT,212.16,299.37,59.975,1487462403,"201051344000646","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,609973.7,609973.7,26475,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462412,1636242.00
02/18/2017 19:00,2,0.000,ALERT,211.25,298.47,59.970,1487462403,"274151322000052","219011344069620",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,881289.7,881289.7,25897,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462414,1636243.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.67,59.928,1487462403,"201051344000585","219011344069620",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,620552.6,620552.6,26633,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462415,1636244.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.97,59.975,1487462403,"201051344001230","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,613467.7,613467.7,26325,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462417,1636245.00
02/18/2017 19:00,2,0.000,ALERT,212.83,300.27,59.970,1487462403,"201051344000582","219011344069620",0.00,10.00,0,298.47,302.07,0.0,0.0,0.000,605328.8,605328.8,26511,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462419,1636246.00
02/18/2017 19:00,2,0.000,ALERT,211.93,299.67,60.012,1487462403,"201051344000955","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,620911.2,620911.2,26440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462421,1636247.00
02/18/2017 19:00,2,0.000,ALERT,211.70,297.57,59.959,1487462403,"274151322000094","219011344069620",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,725435.4,725435.4,26822,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462423,1636248.00
02/18/2017 19:00,2,0.000,ALERT,212.61,300.57,59.975,1487462403,"201051344000579","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,630449.9,630449.9,26422,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462424,1636249.00
02/18/2017 19:00,2,0.000,ALERT,212.16,299.97,59.970,1487462403,"201051344000890","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,617311.1,617311.1,26529,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462426,1636250.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.67,59.975,1487462403,"201051344000438","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,618421.0,618421.0,26516,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462428,1636251.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.07,59.970,1487462403,"201051344000417","219011344069620",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,599675.1,599675.1,26750,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462430,1636252.00
02/18/2017 19:00,2,0.000,ALERT,211.70,298.17,60.012,1487462403,"274151322000083","219011344069620",0.00,11.70,0,295.46,299.97,0.0,0.0,0.000,872672.2,872672.2,25949,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462431,1636253.00
02/18/2017 19:00,2,0.000,ALERT,212.16,298.47,59.965,1487462403,"274151322000076","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,930226.4,930226.4,26049,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462433,1636254.00
02/18/2017 19:00,2,0.000,ALERT,212.61,300.87,59.970,1487462403,"201051344000868","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,613292.1,613292.1,26589,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462435,1636255.00
02/18/2017 19:00,2,0.000,ALERT,211.48,299.07,59.944,1487462403,"274151322000095","219011344069620",0.00,11.30,0,296.36,300.27,0.0,0.0,0.000,921416.1,921416.1,26156,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462437,1636256.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.97,59.986,1487462403,"201051344000988","219011344069620",0.00,10.70,0,294.86,301.47,0.0,0.0,0.000,572889.0,572889.0,26626,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462439,1636257.00
02/18/2017 19:00,2,0.000,ALERT,212.16,298.77,59.981,1487462403,"201051344001025","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,618146.5,618146.5,26704,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462441,1636258.00
02/18/2017 19:00,2,0.000,ALERT,212.61,300.27,59.975,1487462403,"201051344000458","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,623579.5,623579.5,26250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462442,1636259.00
02/18/2017 19:00,2,0.000,ALERT,213.29,300.27,59.938,1487462403,"201051344000853","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,623305.4,623305.4,26098,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462444,1636260.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.37,59.981,1487462403,"201051344000685","219011344069620",0.00,10.30,0,297.57,301.47,0.0,0.0,0.000,618335.7,618335.7,26398,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462446,1636261.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.37,59.981,1487462403,"201051344000917","219011344069620",0.00,11.30,0,296.36,301.17,0.0,0.0,0.000,615614.7,615614.7,26378,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462448,1636262.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.97,59.975,1487462403,"201051344001145","219011344069620",0.00,10.30,0,297.57,301.77,0.0,0.0,0.000,622222.3,622222.3,26245,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462450,1636263.00
02/18/2017 19:00,2,0.000,ALERT,212.38,298.77,59.981,1487462403,"201051344000651","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,613179.6,613179.6,26575,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462451,1636264.00
02/18/2017 19:00,2,0.000,ALERT,210.80,297.26,59.975,1487462403,"274151322000088","219011344069620",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,836701.4,836701.4,26162,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462453,1636265.00
02/18/2017 19:00,2,0.000,ALERT,211.93,296.96,59.944,1487462403,"274151322000068","219011344069620",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,726186.8,726186.8,26722,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462455,1636266.00
02/18/2017 19:00,2,0.000,ALERT,211.93,299.37,59.975,1487462403,"201051344001135","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,608579.8,608579.8,26626,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462457,1636267.00
02/18/2017 19:00,2,0.000,ALERT,212.38,300.87,59.981,1487462403,"201051344000594","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,625463.3,625463.3,26500,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462459,1636268.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.37,59.986,1487462403,"201051344001203","219011344069620",0.00,10.30,0,296.96,302.98,0.0,0.0,0.000,616767.2,616767.2,26639,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462460,1636269.00
02/18/2017 19:00,2,0.000,ALERT,211.25,298.17,59.970,1487462403,"274151322000054","219011344069620",0.00,12.00,0,295.46,299.67,0.0,0.0,0.000,853923.7,853923.7,26075,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462462,1636270.00
02/18/2017 19:00,2,0.000,ALERT,212.83,299.67,59.959,1487462403,"201051344000867","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,612108.4,612108.4,26644,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462464,1636271.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.37,59.970,1487462403,"201051344001093","219011344069620",0.00,11.00,0,297.26,301.17,0.0,0.0,0.000,614389.4,614389.4,26478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462466,1636272.00
02/18/2017 19:00,2,0.000,ALERT,212.16,299.67,59.981,1487462403,"201051344000900","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,631525.8,631525.8,26007,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462468,1636273.00
02/18/2017 19:00,2,0.000,ALERT,212.61,299.37,60.012,1487462403,"201051344000648","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,621013.4,621013.4,26094,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462469,1636274.00
02/18/2017 19:00,2,0.000,ALERT,212.38,300.57,59.954,1487462403,"201051344000569","219011344069620",0.00,11.00,0,297.87,302.37,0.0,0.0,0.000,633044.2,633044.2,25987,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462471,1636275.00
02/18/2017 19:00,2,0.000,ALERT,212.16,299.67,59.981,1487462403,"201051344000983","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,624471.4,624471.4,26187,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462473,1636276.00
02/18/2017 19:00,2,0.000,ALERT,212.38,299.37,59.975,1487462403,"201051344001158","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,612716.0,612716.0,26525,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487462475,1636277.00
02/18/2017 19:00,2,0.000,ALERT,212.83,300.27,59.975,1487462403,"201051344000576","219011344069620",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,623866.5,623866.5,26069,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462477,1636278.00
02/18/2017 19:00,2,0.000,ALERT,211.48,296.36,59.975,1487462403,"274151322000087","219011344069620",0.00,12.70,0,294.56,299.07,0.0,0.0,0.000,825545.8,825545.8,26406,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487462479,1636279.00
02/18/2017 19:15,2,0.000,ALERT,212.38,298.47,59.996,1487463303,"201051344000645","219011344069620",0.00,11.00,0,294.86,301.77,0.0,0.0,0.000,623108.3,623108.3,26105,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463305,1636280.00
02/18/2017 19:15,2,0.000,ALERT,210.57,296.66,59.933,1487463303,"274151322000085","219011344069620",0.00,11.00,0,292.16,299.67,0.0,0.0,0.000,852301.0,852301.0,26121,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463307,1636281.00
02/18/2017 19:15,2,0.000,ALERT,212.38,298.17,59.933,1487463303,"201051344000633","219011344069620",0.00,10.00,0,293.06,301.17,0.0,0.0,0.000,611928.5,611928.5,26608,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463309,1636282.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.47,59.975,1487463303,"201051344000469","219011344069620",0.00,10.00,0,293.66,301.47,0.0,0.0,0.000,614900.4,614900.4,26564,0,0,0,L,1122011218,0,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463311,1636283.00
02/18/2017 19:15,2,0.000,ALERT,211.48,298.17,59.938,1487463303,"201051344000646","219011344069620",0.00,10.00,0,293.96,300.87,0.0,0.0,0.000,609973.7,609973.7,26477,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463313,1636284.00
02/18/2017 19:15,2,0.000,ALERT,210.12,296.06,59.981,1487463303,"274151322000052","219011344069620",0.00,11.30,0,291.85,300.27,0.0,0.0,0.000,881289.7,881289.7,25899,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463314,1636285.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.47,59.991,1487463303,"201051344000585","219011344069620",0.00,10.70,0,294.26,301.17,0.0,0.0,0.000,620552.6,620552.6,26635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463316,1636286.00
02/18/2017 19:15,2,0.000,ALERT,211.70,298.77,59.986,1487463303,"201051344001230","219011344069620",0.00,10.00,0,294.86,301.47,0.0,0.0,0.000,613467.7,613467.7,26327,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463318,1636287.00
02/18/2017 19:15,2,0.000,ALERT,212.16,299.07,59.981,1487463303,"201051344000582","219011344069620",0.00,10.00,0,295.46,301.77,0.0,0.0,0.000,605328.8,605328.8,26513,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463320,1636288.00
02/18/2017 19:15,2,0.000,ALERT,211.25,298.47,59.996,1487463303,"201051344000955","219011344069620",0.00,10.30,0,294.56,301.17,0.0,0.0,0.000,620911.2,620911.2,26442,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463322,1636289.00
02/18/2017 19:15,2,0.000,ALERT,210.57,295.76,59.981,1487463303,"274151322000094","219011344069620",0.00,11.00,0,291.85,298.77,0.0,0.0,0.000,725435.4,725435.4,26824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463323,1636290.00
02/18/2017 19:15,2,0.000,ALERT,211.70,299.07,59.996,1487463303,"201051344000579","219011344069620",0.00,10.70,0,295.16,302.37,0.0,0.0,0.000,630449.9,630449.9,26424,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463325,1636291.00
02/18/2017 19:15,2,0.000,ALERT,211.93,299.07,59.970,1487463303,"201051344000890","219011344069620",0.00,10.30,0,295.16,302.07,0.0,0.0,0.000,617311.1,617311.1,26531,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463327,1636292.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.77,59.991,1487463303,"201051344000438","219011344069620",0.00,10.00,0,294.86,301.47,0.0,0.0,0.000,618421.0,618421.0,26518,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463329,1636293.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.47,59.991,1487463303,"201051344000417","219011344069620",0.00,10.30,0,294.26,300.57,0.0,0.0,0.000,599675.1,599675.1,26752,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463331,1636294.00
02/18/2017 19:15,2,0.000,ALERT,211.03,297.26,59.991,1487463303,"274151322000083","219011344069620",0.00,11.00,0,292.46,299.97,0.0,0.0,0.000,872672.2,872672.2,25951,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463333,1636295.00
02/18/2017 19:15,2,0.000,ALERT,211.48,296.96,59.991,1487463303,"274151322000076","219011344069620",0.00,11.00,0,292.46,299.97,0.0,0.0,0.000,930226.4,930226.4,26051,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463334,1636296.00
02/18/2017 19:15,2,0.000,ALERT,211.93,299.67,60.018,1487463303,"201051344000868","219011344069620",0.00,10.30,0,295.46,302.98,0.0,0.0,0.000,613292.1,613292.1,26591,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463336,1636297.00
02/18/2017 19:15,2,0.000,ALERT,210.80,297.87,60.002,1487463303,"274151322000095","219011344069620",0.00,10.70,0,293.36,300.27,0.0,0.0,0.000,921416.1,921416.1,26158,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463338,1636298.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.77,60.007,1487463303,"201051344000988","219011344069620",0.00,10.70,0,292.16,301.77,0.0,0.0,0.000,572889.0,572889.0,26628,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463340,1636299.00
02/18/2017 19:15,2,0.000,ALERT,211.70,298.17,60.007,1487463303,"201051344001025","219011344069620",0.00,9.70,0,293.96,301.47,0.0,0.0,0.000,618146.5,618146.5,26706,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463342,1636300.00
02/18/2017 19:15,2,0.000,ALERT,211.93,299.37,60.007,1487463303,"201051344000458","219011344069620",0.00,11.30,0,294.86,302.68,0.0,0.0,0.000,623579.5,623579.5,26252,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463344,1636301.00
02/18/2017 19:15,2,0.000,ALERT,212.38,298.77,60.012,1487463303,"201051344000853","219011344069620",0.00,10.30,0,294.86,302.07,0.0,0.0,0.000,623305.4,623305.4,26100,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463345,1636302.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.77,60.018,1487463303,"201051344000685","219011344069620",0.00,10.30,0,294.56,301.17,0.0,0.0,0.000,618335.7,618335.7,26400,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463347,1636303.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.47,60.007,1487463303,"201051344000917","219011344069620",0.00,11.30,0,293.36,300.57,0.0,0.0,0.000,615614.7,615614.7,26380,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463349,1636304.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.77,60.012,1487463303,"201051344001145","219011344069620",0.00,10.30,0,294.86,302.07,0.0,0.0,0.000,622222.3,622222.3,26247,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463351,1636305.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.17,60.002,1487463303,"201051344000651","219011344069620",0.00,9.70,0,293.96,300.57,0.0,0.0,0.000,613179.6,613179.6,26577,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463352,1636306.00
02/18/2017 19:15,2,0.000,ALERT,210.35,296.66,59.996,1487463303,"274151322000088","219011344069620",0.00,11.30,0,292.16,299.07,0.0,0.0,0.000,836701.4,836701.4,26164,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463354,1636307.00
02/18/2017 19:15,2,0.000,ALERT,211.48,295.76,59.986,1487463303,"274151322000068","219011344069620",0.00,11.70,0,291.85,298.47,0.0,0.0,0.000,726186.8,726186.8,26724,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463356,1636308.00
02/18/2017 19:15,2,0.000,ALERT,211.48,298.47,60.012,1487463303,"201051344001135","219011344069620",0.00,10.30,0,294.56,301.47,0.0,0.0,0.000,608579.8,608579.8,26628,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463358,1636309.00
02/18/2017 19:15,2,0.000,ALERT,211.70,299.67,59.996,1487463303,"201051344000594","219011344069620",0.00,10.30,0,294.26,302.37,0.0,0.0,0.000,625463.3,625463.3,26502,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463360,1636310.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.47,60.002,1487463303,"201051344001203","219011344069620",0.00,10.00,0,294.26,302.68,0.0,0.0,0.000,616767.2,616767.2,26641,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463362,1636311.00
02/18/2017 19:15,2,0.000,ALERT,210.57,296.66,60.007,1487463303,"274151322000054","219011344069620",0.00,11.30,0,292.16,299.67,0.0,0.0,0.000,853923.7,853923.7,26077,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463364,1636312.00
02/18/2017 19:15,2,0.000,ALERT,212.38,298.77,60.007,1487463303,"201051344000867","219011344069620",0.00,11.00,0,294.56,302.07,0.0,0.0,0.000,612108.4,612108.4,26646,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463365,1636313.00
02/18/2017 19:15,2,0.000,ALERT,211.70,298.47,59.981,1487463303,"201051344001093","219011344069620",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,614389.4,614389.4,26480,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463367,1636314.00
02/18/2017 19:15,2,0.000,ALERT,211.93,298.77,59.996,1487463303,"201051344000900","219011344069620",0.00,10.70,0,294.26,301.47,0.0,0.0,0.000,631525.8,631525.8,26009,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463369,1636315.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.47,59.996,1487463303,"201051344000648","219011344069620",0.00,10.00,0,294.26,301.77,0.0,0.0,0.000,621013.4,621013.4,26096,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463371,1636316.00
02/18/2017 19:15,2,0.000,ALERT,212.16,299.67,60.028,1487463303,"201051344000569","219011344069620",0.00,10.70,0,295.16,302.37,0.0,0.0,0.000,633044.2,633044.2,25989,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463373,1636317.00
02/18/2017 19:15,2,0.000,ALERT,212.16,299.07,60.012,1487463303,"201051344000983","219011344069620",0.00,10.70,0,295.16,302.07,0.0,0.0,0.000,624471.4,624471.4,26189,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463374,1636318.00
02/18/2017 19:15,2,0.000,ALERT,212.16,298.77,60.002,1487463303,"201051344001158","219011344069620",0.00,10.00,0,293.96,301.17,0.0,0.0,0.000,612716.0,612716.0,26527,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487463376,1636319.00
02/18/2017 19:15,2,0.000,ALERT,212.61,299.67,59.996,1487463303,"201051344000576","219011344069620",0.00,10.70,0,294.86,301.77,0.0,0.0,0.000,623866.5,623866.5,26071,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463378,1636320.00
02/18/2017 19:15,2,0.000,ALERT,210.80,295.76,59.986,1487463303,"274151322000087","219011344069620",0.00,12.30,0,291.55,298.77,0.0,0.0,0.000,825545.8,825545.8,26408,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487463380,1636321.00
02/18/2017 19:30,2,0.000,ALERT,212.61,299.37,60.007,1487464203,"201051344000645","219011344069620",0.00,10.70,0,295.16,301.17,0.0,0.0,0.000,623108.3,623108.3,26107,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464205,1636322.00
02/18/2017 19:30,2,0.000,ALERT,210.80,296.96,59.991,1487464203,"274151322000085","219011344069620",0.00,11.00,0,292.76,298.77,0.0,0.0,0.000,852301.0,852301.0,26123,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464207,1636323.00
02/18/2017 19:30,2,0.000,ALERT,212.61,299.37,59.996,1487464203,"201051344000633","219011344069620",0.00,10.00,0,293.66,300.87,0.0,0.0,0.000,611928.5,611928.5,26610,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464209,1636324.00
02/18/2017 19:30,2,0.000,ALERT,212.38,299.67,60.002,1487464203,"201051344000469","219011344069620",0.00,10.00,0,294.26,300.87,0.0,0.0,0.000,614900.4,614900.4,26566,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464211,1636325.00
02/18/2017 19:30,2,0.000,ALERT,211.48,298.47,59.991,1487464203,"201051344000646","219011344069620",0.00,10.00,0,294.26,300.57,0.0,0.0,0.000,609973.7,609973.7,26479,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464213,1636326.00
02/18/2017 19:30,2,0.000,ALERT,210.35,296.66,59.986,1487464203,"274151322000052","219011344069620",0.00,11.00,0,292.46,299.07,0.0,0.0,0.000,881289.7,881289.7,25901,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464214,1636327.00
02/18/2017 19:30,2,0.000,ALERT,211.93,298.77,59.996,1487464203,"201051344000585","219011344069620",0.00,10.30,0,294.26,300.57,0.0,0.0,0.000,620552.6,620552.6,26637,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464216,1636328.00
02/18/2017 19:30,2,0.000,ALERT,211.48,298.77,60.002,1487464203,"201051344001230","219011344069620",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,613467.7,613467.7,26329,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464218,1636329.00
02/18/2017 19:30,2,0.000,ALERT,211.93,299.37,59.986,1487464203,"201051344000582","219011344069620",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,605328.8,605328.8,26515,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464220,1636330.00
02/18/2017 19:30,2,0.000,ALERT,211.48,298.77,59.991,1487464203,"201051344000955","219011344069620",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,620911.2,620911.2,26444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464222,1636331.00
02/18/2017 19:30,2,0.000,ALERT,210.57,295.76,59.975,1487464203,"274151322000094","219011344069620",0.00,10.70,0,292.16,298.17,0.0,0.0,0.000,725435.4,725435.4,26826,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464223,1636332.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.97,59.965,1487464203,"201051344000579","219011344069620",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,630449.9,630449.9,26426,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464225,1636333.00
02/18/2017 19:30,2,0.000,ALERT,211.48,299.07,59.991,1487464203,"201051344000890","219011344069620",0.00,10.30,0,295.16,301.47,0.0,0.0,0.000,617311.1,617311.1,26533,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464227,1636334.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.77,59.996,1487464203,"201051344000438","219011344069620",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,618421.0,618421.0,26520,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464229,1636335.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.17,59.996,1487464203,"201051344000417","219011344069620",0.00,10.00,0,294.26,299.97,0.0,0.0,0.000,599675.1,599675.1,26754,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464231,1636336.00
02/18/2017 19:30,2,0.000,ALERT,210.57,296.66,59.991,1487464203,"274151322000083","219011344069620",0.00,11.00,0,293.06,299.37,0.0,0.0,0.000,872672.2,872672.2,25953,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464233,1636337.00
02/18/2017 19:30,2,0.000,ALERT,211.03,297.26,59.965,1487464203,"274151322000076","219011344069620",0.00,11.00,0,292.76,299.07,0.0,0.0,0.000,930226.4,930226.4,26053,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464234,1636338.00
02/18/2017 19:30,2,0.000,ALERT,212.16,300.27,60.018,1487464203,"201051344000868","219011344069620",0.00,10.30,0,296.06,302.07,0.0,0.0,0.000,613292.1,613292.1,26593,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464236,1636339.00
02/18/2017 19:30,2,0.000,ALERT,210.35,297.87,59.991,1487464203,"274151322000095","219011344069620",0.00,10.30,0,293.66,299.67,0.0,0.0,0.000,921416.1,921416.1,26160,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464238,1636340.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.37,59.991,1487464203,"201051344000988","219011344069620",0.00,10.70,0,292.76,300.87,0.0,0.0,0.000,572889.0,572889.0,26630,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464240,1636341.00
02/18/2017 19:30,2,0.000,ALERT,211.25,297.87,59.996,1487464203,"201051344001025","219011344069620",0.00,9.70,0,293.96,300.87,0.0,0.0,0.000,618146.5,618146.5,26708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464242,1636342.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.67,59.981,1487464203,"201051344000458","219011344069620",0.00,11.30,0,295.46,302.07,0.0,0.0,0.000,623579.5,623579.5,26254,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464243,1636343.00
02/18/2017 19:30,2,0.000,ALERT,212.83,299.37,60.018,1487464203,"201051344000853","219011344069620",0.00,10.30,0,295.46,301.47,0.0,0.0,0.000,623305.4,623305.4,26102,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464245,1636344.00
02/18/2017 19:30,2,0.000,ALERT,211.93,298.77,59.996,1487464203,"201051344000685","219011344069620",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,618335.7,618335.7,26402,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464247,1636345.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.17,59.981,1487464203,"201051344000917","219011344069620",0.00,11.00,0,293.36,299.97,0.0,0.0,0.000,615614.7,615614.7,26382,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464249,1636346.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.47,59.986,1487464203,"201051344001145","219011344069620",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,622222.3,622222.3,26249,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464251,1636347.00
