ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 19:30,2,0.000,ALERT,211.70,297.87,59.981,1487464203,"201051344000651","219011344069620",0.00,9.30,0,293.96,299.97,0.0,0.0,0.000,613179.6,613179.6,26579,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464253,1636348.00
02/18/2017 19:30,2,0.000,ALERT,210.12,296.06,59.975,1487464203,"274151322000088","219011344069620",0.00,11.30,0,292.46,298.77,0.0,0.0,0.000,836701.4,836701.4,26166,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464254,1636349.00
02/18/2017 19:30,2,0.000,ALERT,211.25,296.06,59.981,1487464203,"274151322000068","219011344069620",0.00,11.30,0,292.16,297.87,0.0,0.0,0.000,726186.8,726186.8,26726,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464256,1636350.00
02/18/2017 19:30,2,0.000,ALERT,211.25,298.47,59.981,1487464203,"201051344001135","219011344069620",0.00,10.00,0,294.86,300.87,0.0,0.0,0.000,608579.8,608579.8,26630,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464258,1636351.00
02/18/2017 19:30,2,0.000,ALERT,211.93,299.97,59.986,1487464203,"201051344000594","219011344069620",0.00,10.30,0,294.86,301.77,0.0,0.0,0.000,625463.3,625463.3,26504,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464260,1636352.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.17,59.996,1487464203,"201051344001203","219011344069620",0.00,10.00,0,294.56,302.07,0.0,0.0,0.000,616767.2,616767.2,26643,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464262,1636353.00
02/18/2017 19:30,2,0.000,ALERT,210.35,296.36,59.996,1487464203,"274151322000054","219011344069620",0.00,11.70,0,292.46,299.37,0.0,0.0,0.000,853923.7,853923.7,26079,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464263,1636354.00
02/18/2017 19:30,2,0.000,ALERT,212.38,299.37,59.991,1487464203,"201051344000867","219011344069620",0.00,11.00,0,295.16,301.77,0.0,0.0,0.000,612108.4,612108.4,26648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464265,1636355.00
02/18/2017 19:30,2,0.000,ALERT,211.70,298.47,59.981,1487464203,"201051344001093","219011344069620",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,614389.4,614389.4,26482,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464267,1636356.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.37,60.023,1487464203,"201051344000900","219011344069620",0.00,10.30,0,294.86,301.17,0.0,0.0,0.000,631525.8,631525.8,26011,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464269,1636357.00
02/18/2017 19:30,2,0.000,ALERT,212.38,298.77,59.981,1487464203,"201051344000648","219011344069620",0.00,10.00,0,294.86,301.17,0.0,0.0,0.000,621013.4,621013.4,26098,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464270,1636358.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.97,60.039,1487464203,"201051344000569","219011344069620",0.00,10.70,0,295.76,302.07,0.0,0.0,0.000,633044.2,633044.2,25991,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464272,1636359.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.67,59.986,1487464203,"201051344000983","219011344069620",0.00,10.70,0,295.76,301.77,0.0,0.0,0.000,624471.4,624471.4,26191,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464274,1636360.00
02/18/2017 19:30,2,0.000,ALERT,212.16,299.07,59.975,1487464203,"201051344001158","219011344069620",0.00,10.00,0,294.56,300.87,0.0,0.0,0.000,612716.0,612716.0,26529,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464276,1636361.00
02/18/2017 19:30,2,0.000,ALERT,212.61,299.97,60.007,1487464203,"201051344000576","219011344069620",0.00,10.30,0,295.46,301.47,0.0,0.0,0.000,623866.5,623866.5,26073,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487464278,1636362.00
02/18/2017 19:30,2,0.000,ALERT,210.57,295.76,60.023,1487464203,"274151322000087","219011344069620",0.00,11.70,0,292.16,298.17,0.0,0.0,0.000,825545.8,825545.8,26410,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487464279,1636363.00
02/18/2017 19:45,2,0.000,ALERT,213.29,299.67,59.975,1487465103,"201051344000645","219011344069620",0.00,10.70,0,297.26,303.28,0.0,0.0,0.000,623108.3,623108.3,26109,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465105,1636364.00
02/18/2017 19:45,2,0.000,ALERT,211.70,298.17,59.981,1487465103,"274151322000085","219011344069620",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,852301.0,852301.0,26125,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465107,1636365.00
02/18/2017 19:45,2,0.000,ALERT,213.51,299.97,59.975,1487465103,"201051344000633","219011344069620",0.00,9.70,0,295.76,303.58,0.0,0.0,0.000,611928.5,611928.5,26612,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465109,1636366.00
02/18/2017 19:45,2,0.000,ALERT,212.83,299.97,59.970,1487465103,"201051344000469","219011344069620",0.00,9.70,0,296.36,303.28,0.0,0.0,0.000,614900.4,614900.4,26568,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465111,1636367.00
02/18/2017 19:45,2,0.000,ALERT,212.38,300.27,59.965,1487465103,"201051344000646","219011344069620",0.00,10.00,0,296.06,301.17,0.0,0.0,0.000,609973.7,609973.7,26481,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465112,1636368.00
02/18/2017 19:45,2,0.000,ALERT,211.48,297.87,59.981,1487465103,"274151322000052","219011344069620",0.00,10.70,0,294.26,301.47,0.0,0.0,0.000,881289.7,881289.7,25903,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465114,1636369.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.27,59.975,1487465103,"201051344000585","219011344069620",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,620552.6,620552.6,26639,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465116,1636370.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.57,59.970,1487465103,"201051344001230","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,613467.7,613467.7,26331,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465118,1636371.00
02/18/2017 19:45,2,0.000,ALERT,213.29,301.17,59.970,1487465103,"201051344000582","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,605328.8,605328.8,26517,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465119,1636372.00
02/18/2017 19:45,2,0.000,ALERT,212.16,299.97,59.928,1487465103,"201051344000955","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,620911.2,620911.2,26446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465121,1636373.00
02/18/2017 19:45,2,0.000,ALERT,211.70,297.87,59.981,1487465103,"274151322000094","219011344069620",0.00,10.30,0,293.96,300.57,0.0,0.0,0.000,725435.4,725435.4,26828,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465123,1636374.00
02/18/2017 19:45,2,0.000,ALERT,213.06,300.87,60.007,1487465103,"201051344000579","219011344069620",0.00,10.30,0,297.87,303.88,0.0,0.0,0.000,630449.9,630449.9,26428,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465125,1636375.00
02/18/2017 19:45,2,0.000,ALERT,212.38,300.57,60.018,1487465103,"201051344000890","219011344069620",0.00,10.30,0,296.96,302.68,0.0,0.0,0.000,617311.1,617311.1,26535,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465127,1636376.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.27,59.949,1487465103,"201051344000438","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,618421.0,618421.0,26522,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465128,1636377.00
02/18/2017 19:45,2,0.000,ALERT,213.06,299.97,59.970,1487465103,"201051344000417","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,599675.1,599675.1,26756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465130,1636378.00
02/18/2017 19:45,2,0.000,ALERT,211.70,298.47,59.970,1487465103,"274151322000083","219011344069620",0.00,10.70,0,294.56,301.77,0.0,0.0,0.000,872672.2,872672.2,25955,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465132,1636379.00
02/18/2017 19:45,2,0.000,ALERT,212.16,298.17,59.991,1487465103,"274151322000076","219011344069620",0.00,10.70,0,294.26,301.17,0.0,0.0,0.000,930226.4,930226.4,26055,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465134,1636380.00
02/18/2017 19:45,2,0.000,ALERT,212.83,301.17,59.981,1487465103,"201051344000868","219011344069620",0.00,10.30,0,298.17,304.48,0.0,0.0,0.000,613292.1,613292.1,26595,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465136,1636381.00
02/18/2017 19:45,2,0.000,ALERT,211.48,299.07,59.949,1487465103,"274151322000095","219011344069620",0.00,10.00,0,295.46,302.07,0.0,0.0,0.000,921416.1,921416.1,26162,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465138,1636382.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.27,59.986,1487465103,"201051344000988","219011344069620",0.00,10.70,0,294.86,303.28,0.0,0.0,0.000,572889.0,572889.0,26632,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465139,1636383.00
02/18/2017 19:45,2,0.000,ALERT,212.61,299.67,59.986,1487465103,"201051344001025","219011344069620",0.00,9.70,0,296.06,302.07,0.0,0.0,0.000,618146.5,618146.5,26710,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465141,1636384.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.57,59.991,1487465103,"201051344000458","219011344069620",0.00,11.30,0,297.57,303.58,0.0,0.0,0.000,623579.5,623579.5,26256,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465143,1636385.00
02/18/2017 19:45,2,0.000,ALERT,213.51,300.27,59.986,1487465103,"201051344000853","219011344069620",0.00,10.30,0,297.26,303.58,0.0,0.0,0.000,623305.4,623305.4,26104,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465145,1636386.00
02/18/2017 19:45,2,0.000,ALERT,213.06,300.27,59.986,1487465103,"201051344000685","219011344069620",0.00,10.00,0,296.36,301.47,0.0,0.0,0.000,618335.7,618335.7,26404,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465146,1636387.00
02/18/2017 19:45,2,0.000,ALERT,213.06,299.97,59.981,1487465103,"201051344000917","219011344069620",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,615614.7,615614.7,26384,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465148,1636388.00
02/18/2017 19:45,2,0.000,ALERT,213.06,300.57,59.954,1487465103,"201051344001145","219011344069620",0.00,10.00,0,296.96,302.37,0.0,0.0,0.000,622222.3,622222.3,26251,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465150,1636389.00
02/18/2017 19:45,2,0.000,ALERT,212.83,299.67,59.991,1487465103,"201051344000651","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,613179.6,613179.6,26581,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465152,1636390.00
02/18/2017 19:45,2,0.000,ALERT,211.25,297.87,60.023,1487465103,"274151322000088","219011344069620",0.00,11.00,0,294.26,300.87,0.0,0.0,0.000,836701.4,836701.4,26168,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465154,1636391.00
02/18/2017 19:45,2,0.000,ALERT,212.38,297.87,59.986,1487465103,"274151322000068","219011344069620",0.00,11.30,0,293.96,300.27,0.0,0.0,0.000,726186.8,726186.8,26728,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465155,1636392.00
02/18/2017 19:45,2,0.000,ALERT,212.61,300.27,59.986,1487465103,"201051344001135","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,608579.8,608579.8,26632,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465157,1636393.00
02/18/2017 19:45,2,0.000,ALERT,212.61,300.87,59.991,1487465103,"201051344000594","219011344069620",0.00,10.00,0,297.26,304.48,0.0,0.0,0.000,625463.3,625463.3,26506,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465159,1636394.00
02/18/2017 19:45,2,0.000,ALERT,213.06,300.27,59.986,1487465103,"201051344001203","219011344069620",0.00,10.00,0,296.36,303.28,0.0,0.0,0.000,616767.2,616767.2,26645,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465161,1636395.00
02/18/2017 19:45,2,0.000,ALERT,211.25,298.77,59.986,1487465103,"274151322000054","219011344069620",0.00,11.30,0,294.26,301.47,0.0,0.0,0.000,853923.7,853923.7,26081,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465162,1636396.00
02/18/2017 19:45,2,0.000,ALERT,213.29,299.97,59.981,1487465103,"201051344000867","219011344069620",0.00,10.70,0,296.96,303.58,0.0,0.0,0.000,612108.4,612108.4,26650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465164,1636397.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.57,60.028,1487465103,"201051344001093","219011344069620",0.00,10.70,0,296.36,301.47,0.0,0.0,0.000,614389.4,614389.4,26484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487465166,1636398.00
02/18/2017 19:45,2,0.000,ALERT,212.61,299.97,59.996,1487465103,"201051344000900","219011344069620",0.00,10.30,0,296.96,303.58,0.0,0.0,0.000,631525.8,631525.8,26013,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465168,1636399.00
02/18/2017 19:45,2,0.000,ALERT,213.06,299.37,59.975,1487465103,"201051344000648","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,621013.4,621013.4,26100,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465170,1636400.00
02/18/2017 19:45,2,0.000,ALERT,212.83,300.57,60.007,1487465103,"201051344000569","219011344069620",0.00,10.70,0,297.87,303.88,0.0,0.0,0.000,633044.2,633044.2,25993,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465172,1636401.00
02/18/2017 19:45,2,0.000,ALERT,213.06,300.27,60.034,1487465103,"201051344000983","219011344069620",0.00,10.70,0,297.57,303.58,0.0,0.0,0.000,624471.4,624471.4,26193,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465174,1636402.00
02/18/2017 19:45,2,0.000,ALERT,213.06,299.97,59.991,1487465103,"201051344001158","219011344069620",0.00,10.00,0,296.66,303.28,0.0,0.0,0.000,612716.0,612716.0,26531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465176,1636403.00
02/18/2017 19:45,2,0.000,ALERT,213.29,300.57,59.986,1487465103,"201051344000576","219011344069620",0.00,10.30,0,297.57,303.88,0.0,0.0,0.000,623866.5,623866.5,26075,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465178,1636404.00
02/18/2017 19:45,2,0.000,ALERT,211.70,297.57,59.981,1487465103,"274151322000087","219011344069620",0.00,11.70,0,293.66,300.57,0.0,0.0,0.000,825545.8,825545.8,26412,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487465179,1636405.00
02/18/2017 20:00,2,0.000,ALERT,213.74,300.57,59.991,1487466003,"201051344000645","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,623108.3,623108.3,26111,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466005,1636406.00
02/18/2017 20:00,2,0.000,ALERT,212.16,299.07,60.007,1487466003,"274151322000085","219011344069620",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,852301.0,852301.0,26127,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466007,1636407.00
02/18/2017 20:00,2,0.000,ALERT,213.96,300.57,59.991,1487466003,"201051344000633","219011344069620",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,611928.5,611928.5,26614,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466009,1636408.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.57,59.996,1487466003,"201051344000469","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,614900.4,614900.4,26570,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466011,1636409.00
02/18/2017 20:00,2,0.000,ALERT,213.06,301.17,59.965,1487466003,"201051344000646","219011344069620",0.00,9.70,0,296.96,302.37,0.0,0.0,0.000,609973.7,609973.7,26483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466013,1636410.00
02/18/2017 20:00,2,0.000,ALERT,211.48,299.07,59.996,1487466003,"274151322000052","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,881289.7,881289.7,25905,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466014,1636411.00
02/18/2017 20:00,2,0.000,ALERT,213.29,301.17,59.991,1487466003,"201051344000585","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,620552.6,620552.6,26641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466016,1636412.00
02/18/2017 20:00,2,0.000,ALERT,213.06,301.47,60.012,1487466003,"201051344001230","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,613467.7,613467.7,26333,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466018,1636413.00
02/18/2017 20:00,2,0.000,ALERT,213.74,302.07,60.007,1487466003,"201051344000582","219011344069620",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,605328.8,605328.8,26519,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466020,1636414.00
02/18/2017 20:00,2,0.000,ALERT,212.83,301.17,59.965,1487466003,"201051344000955","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,620911.2,620911.2,26448,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466021,1636415.00
02/18/2017 20:00,2,0.000,ALERT,211.93,298.47,60.007,1487466003,"274151322000094","219011344069620",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,725435.4,725435.4,26830,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466023,1636416.00
02/18/2017 20:00,2,0.000,ALERT,213.51,301.77,60.002,1487466003,"201051344000579","219011344069620",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,630449.9,630449.9,26430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466025,1636417.00
02/18/2017 20:00,2,0.000,ALERT,212.83,301.47,60.034,1487466003,"201051344000890","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,617311.1,617311.1,26537,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466027,1636418.00
02/18/2017 20:00,2,0.000,ALERT,213.29,301.17,60.007,1487466003,"201051344000438","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,618421.0,618421.0,26524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466029,1636419.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.87,60.012,1487466003,"201051344000417","219011344069620",0.00,10.00,0,297.57,301.77,0.0,0.0,0.000,599675.1,599675.1,26758,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466030,1636420.00
02/18/2017 20:00,2,0.000,ALERT,212.16,299.67,60.012,1487466003,"274151322000083","219011344069620",0.00,10.30,0,296.36,300.57,0.0,0.0,0.000,872672.2,872672.2,25957,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466032,1636421.00
02/18/2017 20:00,2,0.000,ALERT,212.61,299.07,60.034,1487466003,"274151322000076","219011344069620",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,930226.4,930226.4,26057,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466034,1636422.00
02/18/2017 20:00,2,0.000,ALERT,213.29,301.77,60.007,1487466003,"201051344000868","219011344069620",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,613292.1,613292.1,26597,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466036,1636423.00
02/18/2017 20:00,2,0.000,ALERT,211.93,299.97,59.996,1487466003,"274151322000095","219011344069620",0.00,10.00,0,296.96,300.87,0.0,0.0,0.000,921416.1,921416.1,26164,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466038,1636424.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.87,59.991,1487466003,"201051344000988","219011344069620",0.00,10.70,0,296.06,302.37,0.0,0.0,0.000,572889.0,572889.0,26634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466040,1636425.00
02/18/2017 20:00,2,0.000,ALERT,213.06,300.27,59.996,1487466003,"201051344001025","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,618146.5,618146.5,26712,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466041,1636426.00
02/18/2017 20:00,2,0.000,ALERT,213.06,300.57,59.996,1487466003,"201051344000458","219011344069620",0.00,11.30,0,298.77,303.28,0.0,0.0,0.000,623579.5,623579.5,26258,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466043,1636427.00
02/18/2017 20:00,2,0.000,ALERT,213.74,300.57,59.991,1487466003,"201051344000853","219011344069620",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,623305.4,623305.4,26106,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466045,1636428.00
02/18/2017 20:00,2,0.000,ALERT,213.51,301.17,59.986,1487466003,"201051344000685","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,618335.7,618335.7,26406,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466047,1636429.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.57,59.991,1487466003,"201051344000917","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,615614.7,615614.7,26386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466048,1636430.00
02/18/2017 20:00,2,0.000,ALERT,213.51,301.47,59.986,1487466003,"201051344001145","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,622222.3,622222.3,26253,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466050,1636431.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.27,59.975,1487466003,"201051344000651","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,613179.6,613179.6,26583,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466052,1636432.00
02/18/2017 20:00,2,0.000,ALERT,211.25,298.47,60.002,1487466003,"274151322000088","219011344069620",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,836701.4,836701.4,26170,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466054,1636433.00
02/18/2017 20:00,2,0.000,ALERT,212.38,297.57,59.975,1487466003,"274151322000068","219011344069620",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,726186.8,726186.8,26730,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466056,1636434.00
02/18/2017 20:00,2,0.000,ALERT,212.61,300.87,59.949,1487466003,"201051344001135","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,608579.8,608579.8,26634,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466057,1636435.00
02/18/2017 20:00,2,0.000,ALERT,212.83,300.87,59.975,1487466003,"201051344000594","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,625463.3,625463.3,26508,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466059,1636436.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.87,59.981,1487466003,"201051344001203","219011344069620",0.00,10.00,0,298.47,304.18,0.0,0.0,0.000,616767.2,616767.2,26647,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466061,1636437.00
02/18/2017 20:00,2,0.000,ALERT,211.48,298.77,59.965,1487466003,"274151322000054","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,853923.7,853923.7,26083,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466063,1636438.00
02/18/2017 20:00,2,0.000,ALERT,213.51,300.27,59.975,1487466003,"201051344000867","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,612108.4,612108.4,26652,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466065,1636439.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.87,59.970,1487466003,"201051344001093","219011344069620",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,614389.4,614389.4,26486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466067,1636440.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.57,59.975,1487466003,"201051344000900","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,631525.8,631525.8,26015,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466068,1636441.00
02/18/2017 20:00,2,0.000,ALERT,213.51,300.27,59.975,1487466003,"201051344000648","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,621013.4,621013.4,26102,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466070,1636442.00
02/18/2017 20:00,2,0.000,ALERT,213.29,301.17,59.975,1487466003,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.28,0.0,0.0,0.000,633044.2,633044.2,25995,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466072,1636443.00
02/18/2017 20:00,2,0.000,ALERT,213.29,300.87,59.975,1487466003,"201051344000983","219011344069620",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,624471.4,624471.4,26195,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466074,1636444.00
02/18/2017 20:00,2,0.000,ALERT,213.51,300.57,59.965,1487466003,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,612716.0,612716.0,26533,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466076,1636445.00
02/18/2017 20:00,2,0.000,ALERT,213.74,301.17,59.970,1487466003,"201051344000576","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,623866.5,623866.5,26077,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466078,1636446.00
02/18/2017 20:00,2,0.000,ALERT,211.93,297.87,59.991,1487466003,"274151322000087","219011344069620",0.00,11.30,0,295.16,299.67,0.0,0.0,0.000,825545.8,825545.8,26414,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466079,1636447.00
02/18/2017 20:15,2,0.000,ALERT,213.96,301.17,60.012,1487466903,"201051344000645","219011344069620",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,623108.3,623108.3,26113,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466905,1636448.00
02/18/2017 20:15,2,0.000,ALERT,211.93,298.77,59.996,1487466903,"274151322000085","219011344069620",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,852301.0,852301.0,26129,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466907,1636449.00
02/18/2017 20:15,2,0.000,ALERT,214.19,300.87,59.991,1487466903,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,611928.5,611928.5,26616,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466909,1636450.00
02/18/2017 20:15,2,0.000,ALERT,213.74,301.17,59.996,1487466903,"201051344000469","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,614900.4,614900.4,26572,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466911,1636451.00
02/18/2017 20:15,2,0.000,ALERT,213.06,301.47,59.981,1487466903,"201051344000646","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,609973.7,609973.7,26485,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466912,1636452.00
02/18/2017 20:15,2,0.000,ALERT,211.70,297.87,59.991,1487466903,"274151322000052","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,881289.7,881289.7,25907,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466914,1636453.00
02/18/2017 20:15,2,0.000,ALERT,213.29,301.77,60.039,1487466903,"201051344000585","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,620552.6,620552.6,26643,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466916,1636454.00
02/18/2017 20:15,2,0.000,ALERT,213.29,301.77,60.002,1487466903,"201051344001230","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,613467.7,613467.7,26335,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466918,1636455.00
02/18/2017 20:15,2,0.000,ALERT,213.74,302.37,59.954,1487466903,"201051344000582","219011344069620",0.00,9.70,0,299.67,303.58,0.0,0.0,0.000,605328.8,605328.8,26521,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466920,1636456.00
02/18/2017 20:15,2,0.000,ALERT,213.06,301.47,60.002,1487466903,"201051344000955","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,620911.2,620911.2,26450,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466922,1636457.00
02/18/2017 20:15,2,0.000,ALERT,211.93,298.47,60.023,1487466903,"274151322000094","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,725435.4,725435.4,26832,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466923,1636458.00
02/18/2017 20:15,2,0.000,ALERT,213.74,302.07,60.002,1487466903,"201051344000579","219011344069620",0.00,10.30,0,299.37,303.28,0.0,0.0,0.000,630449.9,630449.9,26432,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466925,1636459.00
02/18/2017 20:15,2,0.000,ALERT,213.29,302.07,60.002,1487466903,"201051344000890","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,617311.1,617311.1,26539,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466927,1636460.00
02/18/2017 20:15,2,0.000,ALERT,213.29,301.17,59.996,1487466903,"201051344000438","219011344069620",0.00,9.70,0,299.07,302.98,0.0,0.0,0.000,618421.0,618421.0,26526,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466929,1636461.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.17,60.002,1487466903,"201051344000417","219011344069620",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,599675.1,599675.1,26760,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466930,1636462.00
02/18/2017 20:15,2,0.000,ALERT,212.16,299.37,59.996,1487466903,"274151322000083","219011344069620",0.00,10.30,0,296.36,300.87,0.0,0.0,0.000,872672.2,872672.2,25959,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466932,1636463.00
02/18/2017 20:15,2,0.000,ALERT,212.61,299.07,59.996,1487466903,"274151322000076","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,930226.4,930226.4,26059,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466934,1636464.00
02/18/2017 20:15,2,0.000,ALERT,213.74,302.37,60.044,1487466903,"201051344000868","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,613292.1,613292.1,26599,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466936,1636465.00
02/18/2017 20:15,2,0.000,ALERT,211.93,299.37,59.991,1487466903,"274151322000095","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,921416.1,921416.1,26166,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466938,1636466.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.47,60.002,1487466903,"201051344000988","219011344069620",0.00,10.30,0,296.66,302.68,0.0,0.0,0.000,572889.0,572889.0,26636,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466940,1636467.00
02/18/2017 20:15,2,0.000,ALERT,213.06,300.87,60.044,1487466903,"201051344001025","219011344069620",0.00,9.30,0,298.17,303.28,0.0,0.0,0.000,618146.5,618146.5,26714,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466941,1636468.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.17,59.986,1487466903,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,623579.5,623579.5,26260,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466943,1636469.00
02/18/2017 20:15,2,0.000,ALERT,214.19,301.47,60.039,1487466903,"201051344000853","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,623305.4,623305.4,26108,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466945,1636470.00
02/18/2017 20:15,2,0.000,ALERT,213.74,301.47,59.986,1487466903,"201051344000685","219011344069620",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,618335.7,618335.7,26408,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466947,1636471.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.17,59.991,1487466903,"201051344000917","219011344069620",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,615614.7,615614.7,26388,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466949,1636472.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.47,59.991,1487466903,"201051344001145","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,622222.3,622222.3,26255,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466951,1636473.00
02/18/2017 20:15,2,0.000,ALERT,213.29,300.57,60.018,1487466903,"201051344000651","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,613179.6,613179.6,26585,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466953,1636474.00
02/18/2017 20:15,2,0.000,ALERT,211.70,298.47,59.975,1487466903,"274151322000088","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,836701.4,836701.4,26172,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466954,1636475.00
02/18/2017 20:15,2,0.000,ALERT,212.83,298.17,59.970,1487466903,"274151322000068","219011344069620",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,726186.8,726186.8,26732,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466956,1636476.00
02/18/2017 20:15,2,0.000,ALERT,213.06,301.17,59.970,1487466903,"201051344001135","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,608579.8,608579.8,26636,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466958,1636477.00
02/18/2017 20:15,2,0.000,ALERT,213.51,302.07,59.975,1487466903,"201051344000594","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,625463.3,625463.3,26510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466960,1636478.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.17,59.970,1487466903,"201051344001203","219011344069620",0.00,10.00,0,298.47,304.48,0.0,0.0,0.000,616767.2,616767.2,26649,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466961,1636479.00
02/18/2017 20:15,2,0.000,ALERT,211.93,298.47,59.965,1487466903,"274151322000054","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,853923.7,853923.7,26085,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466963,1636480.00
02/18/2017 20:15,2,0.000,ALERT,213.96,301.17,59.975,1487466903,"201051344000867","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,612108.4,612108.4,26654,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466965,1636481.00
02/18/2017 20:15,2,0.000,ALERT,213.29,301.47,59.975,1487466903,"201051344001093","219011344069620",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,614389.4,614389.4,26488,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466967,1636482.00
02/18/2017 20:15,2,0.000,ALERT,213.51,301.17,59.975,1487466903,"201051344000900","219011344069620",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,631525.8,631525.8,26017,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466969,1636483.00
02/18/2017 20:15,2,0.000,ALERT,213.74,300.57,59.970,1487466903,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,621013.4,621013.4,26104,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466970,1636484.00
02/18/2017 20:15,2,0.000,ALERT,213.74,301.77,59.965,1487466903,"201051344000569","219011344069620",0.00,10.70,0,299.07,303.58,0.0,0.0,0.000,633044.2,633044.2,25997,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466972,1636485.00
02/18/2017 20:15,2,0.000,ALERT,213.74,301.47,59.986,1487466903,"201051344000983","219011344069620",0.00,10.70,0,298.77,303.28,0.0,0.0,0.000,624471.4,624471.4,26197,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466974,1636486.00
02/18/2017 20:15,2,0.000,ALERT,213.74,301.17,59.975,1487466903,"201051344001158","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,612716.0,612716.0,26535,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487466976,1636487.00
02/18/2017 20:15,2,0.000,ALERT,214.19,301.77,59.949,1487466903,"201051344000576","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,623866.5,623866.5,26079,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466978,1636488.00
02/18/2017 20:15,2,0.000,ALERT,212.16,298.77,59.949,1487466903,"274151322000087","219011344069620",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,825545.8,825545.8,26416,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487466979,1636489.00
02/18/2017 20:30,2,0.000,ALERT,214.41,302.07,59.991,1487467803,"201051344000645","219011344069620",0.00,10.70,0,299.37,303.88,0.0,0.0,0.000,623108.3,623108.3,26115,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467805,1636490.00
02/18/2017 20:30,2,0.000,ALERT,212.16,299.07,59.991,1487467803,"274151322000085","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,852301.0,852301.0,26131,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467807,1636491.00
02/18/2017 20:30,2,0.000,ALERT,214.19,301.77,59.996,1487467803,"201051344000633","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,611928.5,611928.5,26618,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467809,1636492.00
