ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 20:30,2,0.000,ALERT,213.96,302.07,59.991,1487467803,"201051344000469","219011344069620",0.00,9.70,0,298.47,303.58,0.0,0.0,0.000,614900.4,614900.4,26574,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467811,1636493.00
02/18/2017 20:30,2,0.000,ALERT,212.38,299.97,59.991,1487467803,"201051344000646","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,609973.7,609973.7,26487,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467813,1636494.00
02/18/2017 20:30,2,0.000,ALERT,211.93,299.97,59.981,1487467803,"274151322000052","219011344069620",0.00,10.70,0,296.96,301.47,0.0,0.0,0.000,881289.7,881289.7,25909,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467815,1636495.00
02/18/2017 20:30,2,0.000,ALERT,212.83,300.27,59.991,1487467803,"201051344000585","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,620552.6,620552.6,26645,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467816,1636496.00
02/18/2017 20:30,2,0.000,ALERT,212.61,300.57,59.949,1487467803,"201051344001230","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,613467.7,613467.7,26337,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467818,1636497.00
02/18/2017 20:30,2,0.000,ALERT,213.29,301.17,59.991,1487467803,"201051344000582","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,605328.8,605328.8,26523,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467820,1636498.00
02/18/2017 20:30,2,0.000,ALERT,212.38,300.57,59.954,1487467803,"201051344000955","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,620911.2,620911.2,26452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467822,1636499.00
02/18/2017 20:30,2,0.000,ALERT,212.16,298.77,59.975,1487467803,"274151322000094","219011344069620",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,725435.4,725435.4,26834,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467823,1636500.00
02/18/2017 20:30,2,0.000,ALERT,213.96,302.68,59.986,1487467803,"201051344000579","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,630449.9,630449.9,26434,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467825,1636501.00
02/18/2017 20:30,2,0.000,ALERT,212.61,300.57,59.981,1487467803,"201051344000890","219011344069620",0.00,10.00,0,299.07,304.18,0.0,0.0,0.000,617311.1,617311.1,26541,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467827,1636502.00
02/18/2017 20:30,2,0.000,ALERT,212.83,300.27,59.986,1487467803,"201051344000438","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,618421.0,618421.0,26528,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467829,1636503.00
02/18/2017 20:30,2,0.000,ALERT,213.06,299.97,59.986,1487467803,"201051344000417","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,599675.1,599675.1,26762,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467831,1636504.00
02/18/2017 20:30,2,0.000,ALERT,212.16,299.97,59.975,1487467803,"274151322000083","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,872672.2,872672.2,25961,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467832,1636505.00
02/18/2017 20:30,2,0.000,ALERT,212.83,298.77,60.007,1487467803,"274151322000076","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,930226.4,930226.4,26061,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467834,1636506.00
02/18/2017 20:30,2,0.000,ALERT,213.74,302.68,60.023,1487467803,"201051344000868","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,613292.1,613292.1,26601,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467836,1636507.00
02/18/2017 20:30,2,0.000,ALERT,212.16,300.27,59.986,1487467803,"274151322000095","219011344069620",0.00,10.00,0,298.17,301.77,0.0,0.0,0.000,921416.1,921416.1,26168,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467838,1636508.00
02/18/2017 20:30,2,0.000,ALERT,213.74,302.07,59.991,1487467803,"201051344000988","219011344069620",0.00,10.30,0,297.26,303.88,0.0,0.0,0.000,572889.0,572889.0,26638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467840,1636509.00
02/18/2017 20:30,2,0.000,ALERT,212.61,299.67,59.996,1487467803,"201051344001025","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,618146.5,618146.5,26716,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467841,1636510.00
02/18/2017 20:30,2,0.000,ALERT,213.74,302.07,59.996,1487467803,"201051344000458","219011344069620",0.00,11.30,0,299.37,304.78,0.0,0.0,0.000,623579.5,623579.5,26262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467843,1636511.00
02/18/2017 20:30,2,0.000,ALERT,214.41,302.07,59.996,1487467803,"201051344000853","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,623305.4,623305.4,26110,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467845,1636512.00
02/18/2017 20:30,2,0.000,ALERT,213.06,300.57,59.991,1487467803,"201051344000685","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,618335.7,618335.7,26410,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467847,1636513.00
02/18/2017 20:30,2,0.000,ALERT,212.83,299.67,59.996,1487467803,"201051344000917","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,615614.7,615614.7,26390,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467849,1636514.00
02/18/2017 20:30,2,0.000,ALERT,213.06,300.87,59.965,1487467803,"201051344001145","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,622222.3,622222.3,26257,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467851,1636515.00
02/18/2017 20:30,2,0.000,ALERT,212.83,299.67,59.991,1487467803,"201051344000651","219011344069620",0.00,9.00,0,297.87,302.68,0.0,0.0,0.000,613179.6,613179.6,26587,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467852,1636516.00
02/18/2017 20:30,2,0.000,ALERT,211.93,299.07,59.991,1487467803,"274151322000088","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,836701.4,836701.4,26174,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467854,1636517.00
02/18/2017 20:30,2,0.000,ALERT,212.83,298.47,60.002,1487467803,"274151322000068","219011344069620",0.00,11.00,0,296.66,300.27,0.0,0.0,0.000,726186.8,726186.8,26734,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467856,1636518.00
02/18/2017 20:30,2,0.000,ALERT,212.38,299.97,60.028,1487467803,"201051344001135","219011344069620",0.00,10.00,0,298.47,303.58,0.0,0.0,0.000,608579.8,608579.8,26638,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467858,1636519.00
02/18/2017 20:30,2,0.000,ALERT,213.51,302.68,59.991,1487467803,"201051344000594","219011344069620",0.00,10.00,0,299.07,304.48,0.0,0.0,0.000,625463.3,625463.3,26512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467859,1636520.00
02/18/2017 20:30,2,0.000,ALERT,213.06,300.27,60.002,1487467803,"201051344001203","219011344069620",0.00,10.00,0,298.47,304.78,0.0,0.0,0.000,616767.2,616767.2,26651,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467861,1636521.00
02/18/2017 20:30,2,0.000,ALERT,211.93,299.97,59.986,1487467803,"274151322000054","219011344069620",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,853923.7,853923.7,26087,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467863,1636522.00
02/18/2017 20:30,2,0.000,ALERT,214.19,301.77,59.991,1487467803,"201051344000867","219011344069620",0.00,10.70,0,298.77,304.18,0.0,0.0,0.000,612108.4,612108.4,26656,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467865,1636523.00
02/18/2017 20:30,2,0.000,ALERT,212.83,300.27,60.002,1487467803,"201051344001093","219011344069620",0.00,10.70,0,298.17,302.98,0.0,0.0,0.000,614389.4,614389.4,26490,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467867,1636524.00
02/18/2017 20:30,2,0.000,ALERT,213.74,302.07,59.991,1487467803,"201051344000900","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,631525.8,631525.8,26019,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467868,1636525.00
02/18/2017 20:30,2,0.000,ALERT,213.96,301.47,59.991,1487467803,"201051344000648","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,621013.4,621013.4,26106,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467870,1636526.00
02/18/2017 20:30,2,0.000,ALERT,213.96,302.98,59.970,1487467803,"201051344000569","219011344069620",0.00,10.30,0,299.97,304.78,0.0,0.0,0.000,633044.2,633044.2,25999,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467872,1636527.00
02/18/2017 20:30,2,0.000,ALERT,213.51,302.07,59.996,1487467803,"201051344000983","219011344069620",0.00,10.30,0,299.67,304.18,0.0,0.0,0.000,624471.4,624471.4,26199,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467874,1636528.00
02/18/2017 20:30,2,0.000,ALERT,213.96,302.07,59.991,1487467803,"201051344001158","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,612716.0,612716.0,26537,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467876,1636529.00
02/18/2017 20:30,2,0.000,ALERT,214.41,302.68,59.991,1487467803,"201051344000576","219011344069620",0.00,10.30,0,299.37,304.18,0.0,0.0,0.000,623866.5,623866.5,26081,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487467878,1636530.00
02/18/2017 20:30,2,0.000,ALERT,212.16,298.17,59.991,1487467803,"274151322000087","219011344069620",0.00,11.00,0,296.66,300.57,0.0,0.0,0.000,825545.8,825545.8,26418,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487467879,1636531.00
02/18/2017 20:45,2,0.000,ALERT,214.64,303.28,59.981,1487468703,"201051344000645","219011344069620",0.00,10.70,0,299.97,304.48,0.0,0.0,0.000,623108.3,623108.3,26117,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468705,1636532.00
02/18/2017 20:45,2,0.000,ALERT,212.61,299.37,59.970,1487468703,"274151322000085","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,852301.0,852301.0,26133,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468707,1636533.00
02/18/2017 20:45,2,0.000,ALERT,214.64,302.98,59.970,1487468703,"201051344000633","219011344069620",0.00,9.70,0,298.17,304.18,0.0,0.0,0.000,611928.5,611928.5,26620,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468709,1636534.00
02/18/2017 20:45,2,0.000,ALERT,214.19,303.28,59.959,1487468703,"201051344000469","219011344069620",0.00,9.70,0,299.07,304.18,0.0,0.0,0.000,614900.4,614900.4,26576,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468711,1636535.00
02/18/2017 20:45,2,0.000,ALERT,212.61,300.27,59.975,1487468703,"201051344000646","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,609973.7,609973.7,26489,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468713,1636536.00
02/18/2017 20:45,2,0.000,ALERT,212.16,298.77,59.970,1487468703,"274151322000052","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,881289.7,881289.7,25911,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468714,1636537.00
02/18/2017 20:45,2,0.000,ALERT,212.83,300.57,59.981,1487468703,"201051344000585","219011344069620",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,620552.6,620552.6,26647,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468716,1636538.00
02/18/2017 20:45,2,0.000,ALERT,212.61,300.87,59.986,1487468703,"201051344001230","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,613467.7,613467.7,26339,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468718,1636539.00
02/18/2017 20:45,2,0.000,ALERT,213.06,300.87,59.975,1487468703,"201051344000582","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,605328.8,605328.8,26525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468720,1636540.00
02/18/2017 20:45,2,0.000,ALERT,212.38,300.27,60.023,1487468703,"201051344000955","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,620911.2,620911.2,26454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468721,1636541.00
02/18/2017 20:45,2,0.000,ALERT,212.38,298.47,59.986,1487468703,"274151322000094","219011344069620",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,725435.4,725435.4,26836,0,0,0,L,1151911521,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468723,1636542.00
02/18/2017 20:45,2,0.000,ALERT,213.96,303.58,59.986,1487468703,"201051344000579","219011344069620",0.00,10.30,0,301.17,305.38,0.0,0.0,0.000,630449.9,630449.9,26436,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468725,1636543.00
02/18/2017 20:45,2,0.000,ALERT,212.61,300.87,59.991,1487468703,"201051344000890","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,617311.1,617311.1,26543,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468727,1636544.00
02/18/2017 20:45,2,0.000,ALERT,213.06,300.57,59.996,1487468703,"201051344000438","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,618421.0,618421.0,26530,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468729,1636545.00
02/18/2017 20:45,2,0.000,ALERT,213.06,299.97,60.002,1487468703,"201051344000417","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,599675.1,599675.1,26764,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468730,1636546.00
02/18/2017 20:45,2,0.000,ALERT,212.61,299.67,59.991,1487468703,"274151322000083","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,872672.2,872672.2,25963,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468732,1636547.00
02/18/2017 20:45,2,0.000,ALERT,212.83,299.07,59.981,1487468703,"274151322000076","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,930226.4,930226.4,26063,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468734,1636548.00
02/18/2017 20:45,2,0.000,ALERT,213.96,303.58,60.028,1487468703,"201051344000868","219011344069620",0.00,10.00,0,300.57,305.38,0.0,0.0,0.000,613292.1,613292.1,26603,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468736,1636549.00
02/18/2017 20:45,2,0.000,ALERT,212.38,300.27,59.986,1487468703,"274151322000095","219011344069620",0.00,9.70,0,297.57,302.07,0.0,0.0,0.000,921416.1,921416.1,26170,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468738,1636550.00
02/18/2017 20:45,2,0.000,ALERT,213.96,303.28,59.954,1487468703,"201051344000988","219011344069620",0.00,10.30,0,298.17,304.48,0.0,0.0,0.000,572889.0,572889.0,26640,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468740,1636551.00
02/18/2017 20:45,2,0.000,ALERT,212.83,299.97,60.028,1487468703,"201051344001025","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,618146.5,618146.5,26718,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468742,1636552.00
02/18/2017 20:45,2,0.000,ALERT,213.74,302.98,59.986,1487468703,"201051344000458","219011344069620",0.00,11.00,0,300.27,305.38,0.0,0.0,0.000,623579.5,623579.5,26264,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468744,1636553.00
02/18/2017 20:45,2,0.000,ALERT,214.64,303.28,59.986,1487468703,"201051344000853","219011344069620",0.00,10.00,0,300.57,304.78,0.0,0.0,0.000,623305.4,623305.4,26112,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468745,1636554.00
02/18/2017 20:45,2,0.000,ALERT,213.29,300.87,60.002,1487468703,"201051344000685","219011344069620",0.00,10.00,0,297.87,301.77,0.0,0.0,0.000,618335.7,618335.7,26412,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468747,1636555.00
02/18/2017 20:45,2,0.000,ALERT,212.83,299.97,59.996,1487468703,"201051344000917","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,615614.7,615614.7,26392,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468749,1636556.00
02/18/2017 20:45,2,0.000,ALERT,213.06,300.57,59.996,1487468703,"201051344001145","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,622222.3,622222.3,26259,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468751,1636557.00
02/18/2017 20:45,2,0.000,ALERT,212.83,299.67,59.954,1487468703,"201051344000651","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,613179.6,613179.6,26589,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468753,1636558.00
02/18/2017 20:45,2,0.000,ALERT,211.93,299.37,59.986,1487468703,"274151322000088","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,836701.4,836701.4,26176,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468754,1636559.00
02/18/2017 20:45,2,0.000,ALERT,212.83,298.77,59.991,1487468703,"274151322000068","219011344069620",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,726186.8,726186.8,26736,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468756,1636560.00
02/18/2017 20:45,2,0.000,ALERT,212.38,300.27,59.991,1487468703,"201051344001135","219011344069620",0.00,10.00,0,298.17,302.37,0.0,0.0,0.000,608579.8,608579.8,26640,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468758,1636561.00
02/18/2017 20:45,2,0.000,ALERT,213.74,303.88,59.991,1487468703,"201051344000594","219011344069620",0.00,10.00,0,299.97,305.08,0.0,0.0,0.000,625463.3,625463.3,26514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468760,1636562.00
02/18/2017 20:45,2,0.000,ALERT,212.83,300.27,59.975,1487468703,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,616767.2,616767.2,26653,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468761,1636563.00
02/18/2017 20:45,2,0.000,ALERT,212.16,299.07,59.996,1487468703,"274151322000054","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,853923.7,853923.7,26089,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468763,1636564.00
02/18/2017 20:45,2,0.000,ALERT,214.19,302.98,59.996,1487468703,"201051344000867","219011344069620",0.00,10.70,0,299.97,305.08,0.0,0.0,0.000,612108.4,612108.4,26658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468765,1636565.00
02/18/2017 20:45,2,0.000,ALERT,212.83,300.57,60.018,1487468703,"201051344001093","219011344069620",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,614389.4,614389.4,26492,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468767,1636566.00
02/18/2017 20:45,2,0.000,ALERT,213.96,303.28,59.991,1487468703,"201051344000900","219011344069620",0.00,10.00,0,299.97,304.78,0.0,0.0,0.000,631525.8,631525.8,26021,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468769,1636567.00
02/18/2017 20:45,2,0.000,ALERT,214.41,302.68,60.007,1487468703,"201051344000648","219011344069620",0.00,9.70,0,299.67,304.78,0.0,0.0,0.000,621013.4,621013.4,26108,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468771,1636568.00
02/18/2017 20:45,2,0.000,ALERT,214.19,303.88,59.959,1487468703,"201051344000569","219011344069620",0.00,10.30,0,300.87,305.38,0.0,0.0,0.000,633044.2,633044.2,26001,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468772,1636569.00
02/18/2017 20:45,2,0.000,ALERT,214.19,303.58,59.991,1487468703,"201051344000983","219011344069620",0.00,10.30,0,300.57,305.08,0.0,0.0,0.000,624471.4,624471.4,26201,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487468774,1636570.00
02/18/2017 20:45,2,0.000,ALERT,214.19,302.98,60.007,1487468703,"201051344001158","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,612716.0,612716.0,26539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468776,1636571.00
02/18/2017 20:45,2,0.000,ALERT,214.64,303.58,60.002,1487468703,"201051344000576","219011344069620",0.00,10.00,0,300.57,305.08,0.0,0.0,0.000,623866.5,623866.5,26083,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468778,1636572.00
02/18/2017 20:45,2,0.000,ALERT,212.38,298.17,59.996,1487468703,"274151322000087","219011344069620",0.00,11.00,0,295.76,300.57,0.0,0.0,0.000,825545.8,825545.8,26420,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487468780,1636573.00
02/18/2017 21:00,2,0.000,ALERT,213.06,300.57,59.928,1487469603,"201051344000645","219011344069620",0.00,10.70,0,299.37,304.78,0.0,0.0,0.000,623108.3,623108.3,26119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469605,1636574.00
02/18/2017 21:00,2,0.000,ALERT,212.16,299.37,59.965,1487469603,"274151322000085","219011344069620",0.00,10.70,0,296.66,301.47,0.0,0.0,0.000,852301.0,852301.0,26135,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469607,1636575.00
02/18/2017 21:00,2,0.000,ALERT,213.51,300.57,59.944,1487469603,"201051344000633","219011344069620",0.00,9.70,0,298.17,304.78,0.0,0.0,0.000,611928.5,611928.5,26622,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469609,1636576.00
02/18/2017 21:00,2,0.000,ALERT,212.83,300.87,59.954,1487469603,"201051344000469","219011344069620",0.00,9.70,0,298.77,304.78,0.0,0.0,0.000,614900.4,614900.4,26578,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469611,1636577.00
02/18/2017 21:00,2,0.000,ALERT,211.93,299.37,59.986,1487469603,"201051344000646","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,609973.7,609973.7,26491,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469613,1636578.00
02/18/2017 21:00,2,0.000,ALERT,211.70,299.37,59.965,1487469603,"274151322000052","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,881289.7,881289.7,25913,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469614,1636579.00
02/18/2017 21:00,2,0.000,ALERT,212.16,299.97,59.965,1487469603,"201051344000585","219011344069620",0.00,10.30,0,296.96,302.37,0.0,0.0,0.000,620552.6,620552.6,26649,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469616,1636580.00
02/18/2017 21:00,2,0.000,ALERT,211.93,299.67,59.959,1487469603,"201051344001230","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,613467.7,613467.7,26341,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469618,1636581.00
02/18/2017 21:00,2,0.000,ALERT,212.61,300.27,59.954,1487469603,"201051344000582","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,605328.8,605328.8,26527,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469620,1636582.00
02/18/2017 21:00,2,0.000,ALERT,211.70,299.37,59.981,1487469603,"201051344000955","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,620911.2,620911.2,26456,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469621,1636583.00
02/18/2017 21:00,2,0.000,ALERT,211.70,297.87,59.938,1487469603,"274151322000094","219011344069620",0.00,10.00,0,296.06,300.87,0.0,0.0,0.000,725435.4,725435.4,26838,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469623,1636584.00
02/18/2017 21:00,2,0.000,ALERT,212.61,301.17,59.944,1487469603,"201051344000579","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,630449.9,630449.9,26438,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469625,1636585.00
02/18/2017 21:00,2,0.000,ALERT,211.93,299.07,59.933,1487469603,"201051344000890","219011344069620",0.00,10.00,0,297.57,303.28,0.0,0.0,0.000,617311.1,617311.1,26545,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469627,1636586.00
02/18/2017 21:00,2,0.000,ALERT,211.93,298.77,59.928,1487469603,"201051344000438","219011344069620",0.00,9.70,0,296.96,302.68,0.0,0.0,0.000,618421.0,618421.0,26532,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469629,1636587.00
02/18/2017 21:00,2,0.000,ALERT,212.16,298.47,59.944,1487469603,"201051344000417","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,599675.1,599675.1,26766,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469630,1636588.00
02/18/2017 21:00,2,0.000,ALERT,211.70,299.07,59.922,1487469603,"274151322000083","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,872672.2,872672.2,25965,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469632,1636589.00
02/18/2017 21:00,2,0.000,ALERT,212.38,299.37,59.949,1487469603,"274151322000076","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,930226.4,930226.4,26065,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469634,1636590.00
02/18/2017 21:00,2,0.000,ALERT,212.61,301.17,59.959,1487469603,"201051344000868","219011344069620",0.00,10.00,0,299.97,305.68,0.0,0.0,0.000,613292.1,613292.1,26605,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469636,1636591.00
02/18/2017 21:00,2,0.000,ALERT,211.48,299.37,60.007,1487469603,"274151322000095","219011344069620",0.00,9.70,0,297.57,302.37,0.0,0.0,0.000,921416.1,921416.1,26172,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469638,1636592.00
02/18/2017 21:00,2,0.000,ALERT,212.38,300.27,59.965,1487469603,"201051344000988","219011344069620",0.00,10.30,0,296.66,304.78,0.0,0.0,0.000,572889.0,572889.0,26642,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469640,1636593.00
02/18/2017 21:00,2,0.000,ALERT,211.70,298.17,59.981,1487469603,"201051344001025","219011344069620",0.00,9.30,0,296.36,302.68,0.0,0.0,0.000,618146.5,618146.5,26720,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469641,1636594.00
02/18/2017 21:00,2,0.000,ALERT,212.38,300.57,59.965,1487469603,"201051344000458","219011344069620",0.00,11.30,0,299.37,305.68,0.0,0.0,0.000,623579.5,623579.5,26266,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469643,1636595.00
02/18/2017 21:00,2,0.000,ALERT,213.06,300.27,59.965,1487469603,"201051344000853","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,623305.4,623305.4,26114,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469645,1636596.00
02/18/2017 21:00,2,0.000,ALERT,212.16,299.07,59.970,1487469603,"201051344000685","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,618335.7,618335.7,26414,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469647,1636597.00
02/18/2017 21:00,2,0.000,ALERT,212.16,298.77,60.012,1487469603,"201051344000917","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,615614.7,615614.7,26394,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469649,1636598.00
02/18/2017 21:00,2,0.000,ALERT,212.16,299.07,59.970,1487469603,"201051344001145","219011344069620",0.00,10.00,0,297.26,302.68,0.0,0.0,0.000,622222.3,622222.3,26261,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469650,1636599.00
02/18/2017 21:00,2,0.000,ALERT,211.93,298.47,59.991,1487469603,"201051344000651","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,613179.6,613179.6,26591,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469652,1636600.00
02/18/2017 21:00,2,0.000,ALERT,211.25,298.77,59.965,1487469603,"274151322000088","219011344069620",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,836701.4,836701.4,26178,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469654,1636601.00
02/18/2017 21:00,2,0.000,ALERT,212.16,297.87,59.933,1487469603,"274151322000068","219011344069620",0.00,11.00,0,296.06,300.57,0.0,0.0,0.000,726186.8,726186.8,26738,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469656,1636602.00
02/18/2017 21:00,2,0.000,ALERT,211.70,299.07,59.991,1487469603,"201051344001135","219011344069620",0.00,10.00,0,296.96,302.68,0.0,0.0,0.000,608579.8,608579.8,26642,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469658,1636603.00
02/18/2017 21:00,2,0.000,ALERT,212.16,300.87,59.975,1487469603,"201051344000594","219011344069620",0.00,9.70,0,299.07,305.38,0.0,0.0,0.000,625463.3,625463.3,26516,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469659,1636604.00
02/18/2017 21:00,2,0.000,ALERT,212.16,299.07,59.959,1487469603,"201051344001203","219011344069620",0.00,9.70,0,296.96,304.18,0.0,0.0,0.000,616767.2,616767.2,26655,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469661,1636605.00
02/18/2017 21:00,2,0.000,ALERT,211.25,298.47,59.933,1487469603,"274151322000054","219011344069620",0.00,11.00,0,296.66,301.77,0.0,0.0,0.000,853923.7,853923.7,26091,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469663,1636606.00
02/18/2017 21:00,2,0.000,ALERT,212.83,300.27,59.965,1487469603,"201051344000867","219011344069620",0.00,10.70,0,299.07,305.38,0.0,0.0,0.000,612108.4,612108.4,26660,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469665,1636607.00
02/18/2017 21:00,2,0.000,ALERT,211.93,299.37,59.933,1487469603,"201051344001093","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,614389.4,614389.4,26494,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469667,1636608.00
02/18/2017 21:00,2,0.000,ALERT,212.38,300.27,59.970,1487469603,"201051344000900","219011344069620",0.00,10.00,0,299.07,304.78,0.0,0.0,0.000,631525.8,631525.8,26023,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487469668,1636609.00
02/18/2017 21:00,2,0.000,ALERT,212.61,299.67,59.981,1487469603,"201051344000648","219011344069620",0.00,9.70,0,298.77,305.08,0.0,0.0,0.000,621013.4,621013.4,26110,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469670,1636610.00
02/18/2017 21:00,2,0.000,ALERT,212.61,301.17,59.959,1487469603,"201051344000569","219011344069620",0.00,10.30,0,299.97,305.68,0.0,0.0,0.000,633044.2,633044.2,26003,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469672,1636611.00
02/18/2017 21:00,2,0.000,ALERT,212.61,300.57,59.975,1487469603,"201051344000983","219011344069620",0.00,10.30,0,299.67,305.38,0.0,0.0,0.000,624471.4,624471.4,26203,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469674,1636612.00
02/18/2017 21:00,2,0.000,ALERT,212.61,300.27,59.949,1487469603,"201051344001158","219011344069620",0.00,9.70,0,298.47,304.48,0.0,0.0,0.000,612716.0,612716.0,26541,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469676,1636613.00
02/18/2017 21:00,2,0.000,ALERT,212.83,300.57,59.959,1487469603,"201051344000576","219011344069620",0.00,10.00,0,299.37,305.08,0.0,0.0,0.000,623866.5,623866.5,26085,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469677,1636614.00
02/18/2017 21:00,2,0.000,ALERT,211.70,298.47,59.938,1487469603,"274151322000087","219011344069620",0.00,11.00,0,295.76,300.87,0.0,0.0,0.000,825545.8,825545.8,26422,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487469679,1636615.00
02/18/2017 21:15,2,0.000,ALERT,213.06,300.27,59.965,1487470503,"201051344000645","219011344069620",0.00,10.70,0,299.07,302.68,0.0,0.0,0.000,623108.3,623108.3,26121,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470505,1636616.00
02/18/2017 21:15,2,0.000,ALERT,211.70,298.77,59.991,1487470503,"274151322000085","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,852301.0,852301.0,26137,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470507,1636617.00
02/18/2017 21:15,2,0.000,ALERT,213.29,299.97,59.981,1487470503,"201051344000633","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,611928.5,611928.5,26624,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470509,1636618.00
02/18/2017 21:15,2,0.000,ALERT,212.61,300.27,60.028,1487470503,"201051344000469","219011344069620",0.00,9.70,0,298.17,302.68,0.0,0.0,0.000,614900.4,614900.4,26580,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470511,1636619.00
02/18/2017 21:15,2,0.000,ALERT,212.16,299.97,59.996,1487470503,"201051344000646","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,609973.7,609973.7,26493,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470513,1636620.00
02/18/2017 21:15,2,0.000,ALERT,211.25,299.07,59.975,1487470503,"274151322000052","219011344069620",0.00,10.30,0,296.36,302.07,0.0,0.0,0.000,881289.7,881289.7,25915,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470515,1636621.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.97,60.028,1487470503,"201051344000585","219011344069620",0.00,10.30,0,296.96,301.47,0.0,0.0,0.000,620552.6,620552.6,26651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470516,1636622.00
02/18/2017 21:15,2,0.000,ALERT,212.38,300.27,59.986,1487470503,"201051344001230","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,613467.7,613467.7,26343,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470518,1636623.00
02/18/2017 21:15,2,0.000,ALERT,212.83,300.57,59.975,1487470503,"201051344000582","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,605328.8,605328.8,26529,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470520,1636624.00
02/18/2017 21:15,2,0.000,ALERT,212.16,299.97,60.002,1487470503,"201051344000955","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,620911.2,620911.2,26458,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470522,1636625.00
02/18/2017 21:15,2,0.000,ALERT,211.70,297.87,59.991,1487470503,"274151322000094","219011344069620",0.00,10.00,0,296.36,300.87,0.0,0.0,0.000,725435.4,725435.4,26840,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470524,1636626.00
02/18/2017 21:15,2,0.000,ALERT,212.61,300.87,60.002,1487470503,"201051344000579","219011344069620",0.00,10.00,0,299.37,303.58,0.0,0.0,0.000,630449.9,630449.9,26440,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470525,1636627.00
02/18/2017 21:15,2,0.000,ALERT,212.38,300.27,60.002,1487470503,"201051344000890","219011344069620",0.00,10.00,0,297.26,302.37,0.0,0.0,0.000,617311.1,617311.1,26547,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470527,1636628.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.97,60.007,1487470503,"201051344000438","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,618421.0,618421.0,26534,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470529,1636629.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.07,60.028,1487470503,"201051344000417","219011344069620",0.00,9.70,0,296.36,300.87,0.0,0.0,0.000,599675.1,599675.1,26768,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470531,1636630.00
02/18/2017 21:15,2,0.000,ALERT,211.70,298.47,60.002,1487470503,"274151322000083","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,872672.2,872672.2,25967,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470533,1636631.00
02/18/2017 21:15,2,0.000,ALERT,212.38,298.77,60.002,1487470503,"274151322000076","219011344069620",0.00,10.30,0,296.36,301.77,0.0,0.0,0.000,930226.4,930226.4,26067,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470534,1636632.00
02/18/2017 21:15,2,0.000,ALERT,212.83,301.17,60.007,1487470503,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,613292.1,613292.1,26607,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470536,1636633.00
02/18/2017 21:15,2,0.000,ALERT,211.70,299.07,59.996,1487470503,"274151322000095","219011344069620",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,921416.1,921416.1,26174,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470538,1636634.00
02/18/2017 21:15,2,0.000,ALERT,212.61,300.27,60.007,1487470503,"201051344000988","219011344069620",0.00,10.30,0,296.06,302.68,0.0,0.0,0.000,572889.0,572889.0,26644,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470540,1636635.00
02/18/2017 21:15,2,0.000,ALERT,212.16,299.07,60.023,1487470503,"201051344001025","219011344069620",0.00,9.30,0,296.66,301.77,0.0,0.0,0.000,618146.5,618146.5,26722,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470542,1636636.00
02/18/2017 21:15,2,0.000,ALERT,212.61,300.27,60.007,1487470503,"201051344000458","219011344069620",0.00,11.00,0,298.47,303.58,0.0,0.0,0.000,623579.5,623579.5,26268,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470543,1636637.00
