ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 21:15,2,0.000,ALERT,213.29,300.27,60.034,1487470503,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,623305.4,623305.4,26116,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470545,1636638.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.67,59.996,1487470503,"201051344000685","219011344069620",0.00,10.00,0,296.96,301.17,0.0,0.0,0.000,618335.7,618335.7,26416,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470547,1636639.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.37,59.996,1487470503,"201051344000917","219011344069620",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,615614.7,615614.7,26396,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470549,1636640.00
02/18/2017 21:15,2,0.000,ALERT,212.83,300.27,59.991,1487470503,"201051344001145","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,622222.3,622222.3,26263,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470551,1636641.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.07,60.034,1487470503,"201051344000651","219011344069620",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,613179.6,613179.6,26593,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470552,1636642.00
02/18/2017 21:15,2,0.000,ALERT,211.25,297.87,60.007,1487470503,"274151322000088","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,836701.4,836701.4,26180,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470554,1636643.00
02/18/2017 21:15,2,0.000,ALERT,212.16,297.26,60.018,1487470503,"274151322000068","219011344069620",0.00,11.00,0,296.36,300.57,0.0,0.0,0.000,726186.8,726186.8,26740,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470556,1636644.00
02/18/2017 21:15,2,0.000,ALERT,212.16,299.97,59.991,1487470503,"201051344001135","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,608579.8,608579.8,26644,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470558,1636645.00
02/18/2017 21:15,2,0.000,ALERT,212.61,301.17,59.991,1487470503,"201051344000594","219011344069620",0.00,9.70,0,298.17,303.28,0.0,0.0,0.000,625463.3,625463.3,26518,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470560,1636646.00
02/18/2017 21:15,2,0.000,ALERT,212.38,299.07,59.991,1487470503,"201051344001203","219011344069620",0.00,9.70,0,296.96,302.98,0.0,0.0,0.000,616767.2,616767.2,26657,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470561,1636647.00
02/18/2017 21:15,2,0.000,ALERT,211.25,298.47,59.991,1487470503,"274151322000054","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,853923.7,853923.7,26093,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470563,1636648.00
02/18/2017 21:15,2,0.000,ALERT,213.06,299.97,59.996,1487470503,"201051344000867","219011344069620",0.00,10.70,0,297.57,303.28,0.0,0.0,0.000,612108.4,612108.4,26662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470565,1636649.00
02/18/2017 21:15,2,0.000,ALERT,212.38,299.67,59.959,1487470503,"201051344001093","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,614389.4,614389.4,26496,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470567,1636650.00
02/18/2017 21:15,2,0.000,ALERT,212.61,300.27,59.986,1487470503,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,631525.8,631525.8,26025,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470569,1636651.00
02/18/2017 21:15,2,0.000,ALERT,213.06,299.67,59.954,1487470503,"201051344000648","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,621013.4,621013.4,26112,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470570,1636652.00
02/18/2017 21:15,2,0.000,ALERT,212.83,300.87,60.023,1487470503,"201051344000569","219011344069620",0.00,10.30,0,299.37,303.58,0.0,0.0,0.000,633044.2,633044.2,26005,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470572,1636653.00
02/18/2017 21:15,2,0.000,ALERT,212.83,300.27,59.991,1487470503,"201051344000983","219011344069620",0.00,10.30,0,298.77,303.28,0.0,0.0,0.000,624471.4,624471.4,26205,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470574,1636654.00
02/18/2017 21:15,2,0.000,ALERT,212.61,299.97,59.981,1487470503,"201051344001158","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,612716.0,612716.0,26543,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487470576,1636655.00
02/18/2017 21:15,2,0.000,ALERT,213.29,300.87,59.975,1487470503,"201051344000576","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,623866.5,623866.5,26087,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470578,1636656.00
02/18/2017 21:15,2,0.000,ALERT,211.93,298.17,59.991,1487470503,"274151322000087","219011344069620",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,825545.8,825545.8,26424,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487470580,1636657.00
02/18/2017 21:30,2,0.000,ALERT,213.51,300.87,59.996,1487471404,"201051344000645","219011344069620",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,623108.3,623108.3,26123,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471406,1636658.00
02/18/2017 21:30,2,0.000,ALERT,212.38,299.37,59.991,1487471404,"274151322000085","219011344069620",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,852301.0,852301.0,26139,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471407,1636659.00
02/18/2017 21:30,2,0.000,ALERT,213.74,300.57,60.002,1487471404,"201051344000633","219011344069620",0.00,9.70,0,296.36,301.77,0.0,0.0,0.000,611928.5,611928.5,26626,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471409,1636660.00
02/18/2017 21:30,2,0.000,ALERT,213.29,300.87,60.002,1487471404,"201051344000469","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,614900.4,614900.4,26582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471411,1636661.00
02/18/2017 21:30,2,0.000,ALERT,212.61,300.27,60.002,1487471404,"201051344000646","219011344069620",0.00,9.30,0,296.36,301.47,0.0,0.0,0.000,609973.7,609973.7,26495,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471413,1636662.00
02/18/2017 21:30,2,0.000,ALERT,212.16,299.97,60.007,1487471404,"274151322000052","219011344069620",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,881289.7,881289.7,25917,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471415,1636663.00
02/18/2017 21:30,2,0.000,ALERT,212.83,300.27,59.949,1487471404,"201051344000585","219011344069620",0.00,10.00,0,296.36,301.77,0.0,0.0,0.000,620552.6,620552.6,26653,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471416,1636664.00
02/18/2017 21:30,2,0.000,ALERT,212.83,300.57,60.012,1487471404,"201051344001230","219011344069620",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,613467.7,613467.7,26345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471418,1636665.00
02/18/2017 21:30,2,0.000,ALERT,213.29,301.17,60.002,1487471404,"201051344000582","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,605328.8,605328.8,26531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471420,1636666.00
02/18/2017 21:30,2,0.000,ALERT,212.38,300.27,60.007,1487471404,"201051344000955","219011344069620",0.00,10.00,0,296.96,301.47,0.0,0.0,0.000,620911.2,620911.2,26460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471422,1636667.00
02/18/2017 21:30,2,0.000,ALERT,212.38,299.07,59.981,1487471404,"274151322000094","219011344069620",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,725435.4,725435.4,26842,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471424,1636668.00
02/18/2017 21:30,2,0.000,ALERT,213.29,301.47,60.002,1487471404,"201051344000579","219011344069620",0.00,10.00,0,298.77,302.98,0.0,0.0,0.000,630449.9,630449.9,26442,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471425,1636669.00
02/18/2017 21:30,2,0.000,ALERT,212.61,300.57,60.007,1487471404,"201051344000890","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,617311.1,617311.1,26549,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471427,1636670.00
02/18/2017 21:30,2,0.000,ALERT,212.83,300.57,60.002,1487471404,"201051344000438","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,618421.0,618421.0,26536,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471429,1636671.00
02/18/2017 21:30,2,0.000,ALERT,213.06,299.67,59.996,1487471404,"201051344000417","219011344069620",0.00,9.70,0,296.36,301.17,0.0,0.0,0.000,599675.1,599675.1,26770,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471431,1636672.00
02/18/2017 21:30,2,0.000,ALERT,212.38,300.27,60.002,1487471404,"274151322000083","219011344069620",0.00,10.00,0,296.06,301.47,0.0,0.0,0.000,872672.2,872672.2,25969,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471433,1636673.00
02/18/2017 21:30,2,0.000,ALERT,213.06,299.67,60.002,1487471404,"274151322000076","219011344069620",0.00,10.30,0,296.06,301.47,0.0,0.0,0.000,930226.4,930226.4,26069,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471434,1636674.00
02/18/2017 21:30,2,0.000,ALERT,213.29,301.77,60.002,1487471404,"201051344000868","219011344069620",0.00,10.00,0,298.77,303.28,0.0,0.0,0.000,613292.1,613292.1,26609,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471436,1636675.00
02/18/2017 21:30,2,0.000,ALERT,212.38,300.57,59.996,1487471404,"274151322000095","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,921416.1,921416.1,26176,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471438,1636676.00
02/18/2017 21:30,2,0.000,ALERT,213.06,300.87,60.002,1487471404,"201051344000988","219011344069620",0.00,10.30,0,295.46,302.07,0.0,0.0,0.000,572889.0,572889.0,26646,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471440,1636677.00
02/18/2017 21:30,2,0.000,ALERT,212.61,299.37,60.002,1487471404,"201051344001025","219011344069620",0.00,9.30,0,296.36,302.07,0.0,0.0,0.000,618146.5,618146.5,26724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471442,1636678.00
02/18/2017 21:30,2,0.000,ALERT,213.06,301.17,60.007,1487471404,"201051344000458","219011344069620",0.00,11.00,0,298.17,302.98,0.0,0.0,0.000,623579.5,623579.5,26270,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471443,1636679.00
02/18/2017 21:30,2,0.000,ALERT,213.74,301.47,60.002,1487471404,"201051344000853","219011344069620",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,623305.4,623305.4,26118,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471445,1636680.00
02/18/2017 21:30,2,0.000,ALERT,213.06,300.27,60.002,1487471404,"201051344000685","219011344069620",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,618335.7,618335.7,26418,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471447,1636681.00
02/18/2017 21:30,2,0.000,ALERT,213.06,299.67,60.028,1487471404,"201051344000917","219011344069620",0.00,10.70,0,295.46,301.17,0.0,0.0,0.000,615614.7,615614.7,26398,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471449,1636682.00
02/18/2017 21:30,2,0.000,ALERT,213.06,300.57,60.039,1487471404,"201051344001145","219011344069620",0.00,9.70,0,297.26,302.07,0.0,0.0,0.000,622222.3,622222.3,26265,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471451,1636683.00
02/18/2017 21:30,2,0.000,ALERT,212.83,299.37,60.002,1487471404,"201051344000651","219011344069620",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,613179.6,613179.6,26595,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471453,1636684.00
02/18/2017 21:30,2,0.000,ALERT,212.16,299.97,60.012,1487471404,"274151322000088","219011344069620",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,836701.4,836701.4,26182,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471454,1636685.00
02/18/2017 21:30,2,0.000,ALERT,213.06,299.07,60.002,1487471404,"274151322000068","219011344069620",0.00,10.70,0,295.46,299.97,0.0,0.0,0.000,726186.8,726186.8,26742,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471456,1636686.00
02/18/2017 21:30,2,0.000,ALERT,212.38,300.27,60.007,1487471404,"201051344001135","219011344069620",0.00,9.70,0,296.96,302.07,0.0,0.0,0.000,608579.8,608579.8,26646,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471458,1636687.00
02/18/2017 21:30,2,0.000,ALERT,213.06,302.07,60.007,1487471404,"201051344000594","219011344069620",0.00,9.70,0,297.87,303.28,0.0,0.0,0.000,625463.3,625463.3,26520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471460,1636688.00
02/18/2017 21:30,2,0.000,ALERT,212.83,300.27,60.007,1487471404,"201051344001203","219011344069620",0.00,9.70,0,296.66,303.28,0.0,0.0,0.000,616767.2,616767.2,26659,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471462,1636689.00
02/18/2017 21:30,2,0.000,ALERT,212.16,299.67,60.007,1487471404,"274151322000054","219011344069620",0.00,11.00,0,295.76,301.47,0.0,0.0,0.000,853923.7,853923.7,26095,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471463,1636690.00
02/18/2017 21:30,2,0.000,ALERT,213.51,301.17,60.018,1487471404,"201051344000867","219011344069620",0.00,10.30,0,297.87,302.98,0.0,0.0,0.000,612108.4,612108.4,26664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471465,1636691.00
02/18/2017 21:30,2,0.000,ALERT,212.83,300.27,60.007,1487471404,"201051344001093","219011344069620",0.00,10.30,0,296.66,301.47,0.0,0.0,0.000,614389.4,614389.4,26498,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471467,1636692.00
02/18/2017 21:30,2,0.000,ALERT,213.06,300.87,60.007,1487471404,"201051344000900","219011344069620",0.00,10.00,0,297.87,302.68,0.0,0.0,0.000,631525.8,631525.8,26027,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471469,1636693.00
02/18/2017 21:30,2,0.000,ALERT,213.29,300.57,60.012,1487471404,"201051344000648","219011344069620",0.00,9.30,0,297.57,302.68,0.0,0.0,0.000,621013.4,621013.4,26114,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471470,1636694.00
02/18/2017 21:30,2,0.000,ALERT,213.29,301.77,60.018,1487471404,"201051344000569","219011344069620",0.00,10.30,0,298.77,303.58,0.0,0.0,0.000,633044.2,633044.2,26007,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471472,1636695.00
02/18/2017 21:30,2,0.000,ALERT,213.06,301.17,60.012,1487471404,"201051344000983","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,624471.4,624471.4,26207,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471474,1636696.00
02/18/2017 21:30,2,0.000,ALERT,213.51,301.17,60.039,1487471404,"201051344001158","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,612716.0,612716.0,26545,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487471476,1636697.00
02/18/2017 21:30,2,0.000,ALERT,213.74,301.77,60.039,1487471404,"201051344000576","219011344069620",0.00,10.00,0,298.17,303.28,0.0,0.0,0.000,623866.5,623866.5,26089,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471478,1636698.00
02/18/2017 21:30,2,0.000,ALERT,212.61,299.07,60.002,1487471404,"274151322000087","219011344069620",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,825545.8,825545.8,26426,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487471479,1636699.00
02/18/2017 21:45,2,0.000,ALERT,213.51,300.57,59.991,1487472303,"201051344000645","219011344069620",0.00,10.30,0,298.47,302.98,0.0,0.0,0.000,623108.3,623108.3,26125,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472305,1636700.00
02/18/2017 21:45,2,0.000,ALERT,212.38,299.37,60.023,1487472303,"274151322000085","219011344069620",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,852301.0,852301.0,26141,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472307,1636701.00
02/18/2017 21:45,2,0.000,ALERT,213.74,300.27,60.007,1487472303,"201051344000633","219011344069620",0.00,9.30,0,296.66,302.68,0.0,0.0,0.000,611928.5,611928.5,26628,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472308,1636702.00
02/18/2017 21:45,2,0.000,ALERT,213.29,300.57,59.970,1487472303,"201051344000469","219011344069620",0.00,9.30,0,297.26,302.68,0.0,0.0,0.000,614900.4,614900.4,26584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472310,1636703.00
02/18/2017 21:45,2,0.000,ALERT,212.61,300.57,59.991,1487472303,"201051344000646","219011344069620",0.00,9.30,0,297.26,301.77,0.0,0.0,0.000,609973.7,609973.7,26497,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472312,1636704.00
02/18/2017 21:45,2,0.000,ALERT,211.93,299.37,59.996,1487472303,"274151322000052","219011344069620",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,881289.7,881289.7,25919,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472314,1636705.00
02/18/2017 21:45,2,0.000,ALERT,212.83,300.87,59.996,1487472303,"201051344000585","219011344069620",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,620552.6,620552.6,26655,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472316,1636706.00
02/18/2017 21:45,2,0.000,ALERT,212.83,300.87,60.023,1487472303,"201051344001230","219011344069620",0.00,9.70,0,298.17,302.07,0.0,0.0,0.000,613467.7,613467.7,26347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472317,1636707.00
02/18/2017 21:45,2,0.000,ALERT,213.29,301.47,60.007,1487472303,"201051344000582","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,605328.8,605328.8,26533,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472319,1636708.00
02/18/2017 21:45,2,0.000,ALERT,212.61,300.87,59.986,1487472303,"201051344000955","219011344069620",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,620911.2,620911.2,26462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472321,1636709.00
02/18/2017 21:45,2,0.000,ALERT,212.16,298.47,59.986,1487472303,"274151322000094","219011344069620",0.00,9.70,0,296.66,300.57,0.0,0.0,0.000,725435.4,725435.4,26844,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472323,1636710.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.87,59.991,1487472303,"201051344000579","219011344069620",0.00,10.00,0,299.07,303.58,0.0,0.0,0.000,630449.9,630449.9,26444,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472325,1636711.00
02/18/2017 21:45,2,0.000,ALERT,212.61,301.17,59.970,1487472303,"201051344000890","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,617311.1,617311.1,26551,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472326,1636712.00
02/18/2017 21:45,2,0.000,ALERT,212.83,300.57,59.970,1487472303,"201051344000438","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,618421.0,618421.0,26538,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472328,1636713.00
02/18/2017 21:45,2,0.000,ALERT,213.06,299.97,59.986,1487472303,"201051344000417","219011344069620",0.00,9.70,0,297.57,301.47,0.0,0.0,0.000,599675.1,599675.1,26772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472330,1636714.00
02/18/2017 21:45,2,0.000,ALERT,212.16,299.07,59.986,1487472303,"274151322000083","219011344069620",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,872672.2,872672.2,25971,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472332,1636715.00
02/18/2017 21:45,2,0.000,ALERT,212.83,299.67,60.023,1487472303,"274151322000076","219011344069620",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,930226.4,930226.4,26071,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472334,1636716.00
02/18/2017 21:45,2,0.000,ALERT,213.06,301.17,60.002,1487472303,"201051344000868","219011344069620",0.00,9.70,0,299.07,303.88,0.0,0.0,0.000,613292.1,613292.1,26611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472335,1636717.00
02/18/2017 21:45,2,0.000,ALERT,212.38,300.27,59.991,1487472303,"274151322000095","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,921416.1,921416.1,26178,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472337,1636718.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.57,60.002,1487472303,"201051344000988","219011344069620",0.00,10.00,0,296.06,302.98,0.0,0.0,0.000,572889.0,572889.0,26648,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472339,1636719.00
02/18/2017 21:45,2,0.000,ALERT,212.61,299.67,59.991,1487472303,"201051344001025","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,618146.5,618146.5,26726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472341,1636720.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1487472303,"201051344000458","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,623579.5,623579.5,26272,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472343,1636721.00
02/18/2017 21:45,2,0.000,ALERT,213.74,300.57,60.002,1487472303,"201051344000853","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,623305.4,623305.4,26120,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472344,1636722.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.27,60.002,1487472303,"201051344000685","219011344069620",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,618335.7,618335.7,26420,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472346,1636723.00
02/18/2017 21:45,2,0.000,ALERT,212.61,299.67,60.012,1487472303,"201051344000917","219011344069620",0.00,10.70,0,296.96,301.17,0.0,0.0,0.000,615614.7,615614.7,26400,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472348,1636724.00
02/18/2017 21:45,2,0.000,ALERT,212.83,300.57,60.007,1487472303,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,622222.3,622222.3,26267,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472350,1636725.00
02/18/2017 21:45,2,0.000,ALERT,212.61,299.37,60.002,1487472303,"201051344000651","219011344069620",0.00,9.00,0,297.57,301.47,0.0,0.0,0.000,613179.6,613179.6,26597,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472352,1636726.00
02/18/2017 21:45,2,0.000,ALERT,211.93,299.07,60.002,1487472303,"274151322000088","219011344069620",0.00,10.70,0,296.66,301.17,0.0,0.0,0.000,836701.4,836701.4,26184,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472354,1636727.00
02/18/2017 21:45,2,0.000,ALERT,212.83,298.77,60.007,1487472303,"274151322000068","219011344069620",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,726186.8,726186.8,26744,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472356,1636728.00
02/18/2017 21:45,2,0.000,ALERT,212.61,300.27,60.012,1487472303,"201051344001135","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,608579.8,608579.8,26648,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472358,1636729.00
02/18/2017 21:45,2,0.000,ALERT,212.83,301.17,60.007,1487472303,"201051344000594","219011344069620",0.00,9.70,0,298.17,303.58,0.0,0.0,0.000,625463.3,625463.3,26522,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472359,1636730.00
02/18/2017 21:45,2,0.000,ALERT,212.83,299.97,60.007,1487472303,"201051344001203","219011344069620",0.00,9.70,0,297.87,303.58,0.0,0.0,0.000,616767.2,616767.2,26661,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472361,1636731.00
02/18/2017 21:45,2,0.000,ALERT,212.16,299.37,59.991,1487472303,"274151322000054","219011344069620",0.00,10.70,0,296.96,301.77,0.0,0.0,0.000,853923.7,853923.7,26097,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472363,1636732.00
02/18/2017 21:45,2,0.000,ALERT,213.51,300.57,59.954,1487472303,"201051344000867","219011344069620",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,612108.4,612108.4,26666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472365,1636733.00
02/18/2017 21:45,2,0.000,ALERT,212.83,300.27,59.965,1487472303,"201051344001093","219011344069620",0.00,10.30,0,297.87,301.77,0.0,0.0,0.000,614389.4,614389.4,26500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472367,1636734.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.87,60.002,1487472303,"201051344000900","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,631525.8,631525.8,26029,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472368,1636735.00
02/18/2017 21:45,2,0.000,ALERT,213.29,299.97,60.002,1487472303,"201051344000648","219011344069620",0.00,9.30,0,298.17,302.98,0.0,0.0,0.000,621013.4,621013.4,26116,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472370,1636736.00
02/18/2017 21:45,2,0.000,ALERT,213.29,301.47,60.018,1487472303,"201051344000569","219011344069620",0.00,10.30,0,299.07,303.88,0.0,0.0,0.000,633044.2,633044.2,26009,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472372,1636737.00
02/18/2017 21:45,2,0.000,ALERT,213.29,300.87,60.034,1487472303,"201051344000983","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,624471.4,624471.4,26209,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487472374,1636738.00
02/18/2017 21:45,2,0.000,ALERT,213.06,300.27,59.991,1487472303,"201051344001158","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,612716.0,612716.0,26547,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472376,1636739.00
02/18/2017 21:45,2,0.000,ALERT,213.74,301.17,59.991,1487472303,"201051344000576","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,623866.5,623866.5,26091,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472378,1636740.00
02/18/2017 21:45,2,0.000,ALERT,212.38,298.77,59.975,1487472303,"274151322000087","219011344069620",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,825545.8,825545.8,26428,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487472379,1636741.00
02/18/2017 22:00,2,0.000,ALERT,213.96,301.77,59.970,1487473203,"201051344000645","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,623108.3,623108.3,26127,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473205,1636742.00
02/18/2017 22:00,2,0.000,ALERT,212.83,300.57,59.949,1487473203,"274151322000085","219011344069620",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,852301.0,852301.0,26143,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473207,1636743.00
02/18/2017 22:00,2,0.000,ALERT,214.19,301.77,59.970,1487473203,"201051344000633","219011344069620",0.00,9.30,0,296.96,302.68,0.0,0.0,0.000,611928.5,611928.5,26630,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473209,1636744.00
02/18/2017 22:00,2,0.000,ALERT,213.51,301.77,59.965,1487473203,"201051344000469","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,614900.4,614900.4,26586,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473210,1636745.00
02/18/2017 22:00,2,0.000,ALERT,213.29,301.47,59.965,1487473203,"201051344000646","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,609973.7,609973.7,26499,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473212,1636746.00
02/18/2017 22:00,2,0.000,ALERT,212.61,300.87,59.965,1487473203,"274151322000052","219011344069620",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,881289.7,881289.7,25921,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473214,1636747.00
02/18/2017 22:00,2,0.000,ALERT,213.51,301.47,59.970,1487473203,"201051344000585","219011344069620",0.00,9.70,0,297.57,302.68,0.0,0.0,0.000,620552.6,620552.6,26657,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473216,1636748.00
02/18/2017 22:00,2,0.000,ALERT,213.29,301.77,59.981,1487473203,"201051344001230","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,613467.7,613467.7,26349,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473218,1636749.00
02/18/2017 22:00,2,0.000,ALERT,213.96,302.07,59.975,1487473203,"201051344000582","219011344069620",0.00,9.00,0,298.77,303.28,0.0,0.0,0.000,605328.8,605328.8,26535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473219,1636750.00
02/18/2017 22:00,2,0.000,ALERT,213.06,301.47,59.986,1487473203,"201051344000955","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,620911.2,620911.2,26464,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473221,1636751.00
02/18/2017 22:00,2,0.000,ALERT,212.83,299.97,59.991,1487473203,"274151322000094","219011344069620",0.00,9.70,0,296.66,300.87,0.0,0.0,0.000,725435.4,725435.4,26846,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473223,1636752.00
02/18/2017 22:00,2,0.000,ALERT,213.51,302.37,59.975,1487473203,"201051344000579","219011344069620",0.00,10.00,0,299.07,303.88,0.0,0.0,0.000,630449.9,630449.9,26446,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473225,1636753.00
02/18/2017 22:00,2,0.000,ALERT,213.06,301.77,59.965,1487473203,"201051344000890","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,617311.1,617311.1,26553,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473227,1636754.00
02/18/2017 22:00,2,0.000,ALERT,213.51,301.17,59.944,1487473203,"201051344000438","219011344069620",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,618421.0,618421.0,26540,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473229,1636755.00
02/18/2017 22:00,2,0.000,ALERT,213.29,300.57,59.981,1487473203,"201051344000417","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,599675.1,599675.1,26774,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473230,1636756.00
02/18/2017 22:00,2,0.000,ALERT,212.16,299.07,59.981,1487473203,"274151322000083","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,872672.2,872672.2,25973,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473232,1636757.00
02/18/2017 22:00,2,0.000,ALERT,212.61,299.07,59.986,1487473203,"274151322000076","219011344069620",0.00,10.00,0,297.26,302.07,0.0,0.0,0.000,930226.4,930226.4,26073,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473234,1636758.00
02/18/2017 22:00,2,0.000,ALERT,213.51,301.77,59.991,1487473203,"201051344000868","219011344069620",0.00,9.70,0,299.37,303.88,0.0,0.0,0.000,613292.1,613292.1,26613,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473236,1636759.00
02/18/2017 22:00,2,0.000,ALERT,211.93,300.27,59.991,1487473203,"274151322000095","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,921416.1,921416.1,26180,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473238,1636760.00
02/18/2017 22:00,2,0.000,ALERT,213.29,301.17,60.028,1487473203,"201051344000988","219011344069620",0.00,10.00,0,296.36,302.98,0.0,0.0,0.000,572889.0,572889.0,26650,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473240,1636761.00
02/18/2017 22:00,2,0.000,ALERT,212.83,300.57,59.986,1487473203,"201051344001025","219011344069620",0.00,9.00,0,297.87,302.98,0.0,0.0,0.000,618146.5,618146.5,26728,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473241,1636762.00
02/18/2017 22:00,2,0.000,ALERT,213.06,300.87,59.944,1487473203,"201051344000458","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,623579.5,623579.5,26274,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473243,1636763.00
02/18/2017 22:00,2,0.000,ALERT,213.74,300.87,59.986,1487473203,"201051344000853","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,623305.4,623305.4,26122,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473245,1636764.00
02/18/2017 22:00,2,0.000,ALERT,213.51,301.17,59.981,1487473203,"201051344000685","219011344069620",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,618335.7,618335.7,26422,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473247,1636765.00
02/18/2017 22:00,2,0.000,ALERT,213.29,300.87,59.986,1487473203,"201051344000917","219011344069620",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,615614.7,615614.7,26402,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473248,1636766.00
02/18/2017 22:00,2,0.000,ALERT,213.29,301.47,59.975,1487473203,"201051344001145","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,622222.3,622222.3,26269,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473250,1636767.00
02/18/2017 22:00,2,0.000,ALERT,213.29,300.57,59.981,1487473203,"201051344000651","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,613179.6,613179.6,26599,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473252,1636768.00
02/18/2017 22:00,2,0.000,ALERT,211.48,298.77,59.981,1487473203,"274151322000088","219011344069620",0.00,10.30,0,296.96,301.77,0.0,0.0,0.000,836701.4,836701.4,26186,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473254,1636769.00
02/18/2017 22:00,2,0.000,ALERT,212.38,298.17,59.981,1487473203,"274151322000068","219011344069620",0.00,10.70,0,296.36,300.87,0.0,0.0,0.000,726186.8,726186.8,26746,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473256,1636770.00
02/18/2017 22:00,2,0.000,ALERT,212.83,301.17,59.986,1487473203,"201051344001135","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,608579.8,608579.8,26650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473257,1636771.00
02/18/2017 22:00,2,0.000,ALERT,213.06,301.77,59.981,1487473203,"201051344000594","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,625463.3,625463.3,26524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473259,1636772.00
02/18/2017 22:00,2,0.000,ALERT,213.29,300.87,59.981,1487473203,"201051344001203","219011344069620",0.00,9.30,0,298.17,304.18,0.0,0.0,0.000,616767.2,616767.2,26663,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473261,1636773.00
02/18/2017 22:00,2,0.000,ALERT,211.48,299.07,59.975,1487473203,"274151322000054","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,853923.7,853923.7,26099,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473263,1636774.00
02/18/2017 22:00,2,0.000,ALERT,213.51,300.87,59.944,1487473203,"201051344000867","219011344069620",0.00,10.30,0,298.17,303.58,0.0,0.0,0.000,612108.4,612108.4,26668,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473264,1636775.00
02/18/2017 22:00,2,0.000,ALERT,212.83,300.87,59.938,1487473203,"201051344001093","219011344069620",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,614389.4,614389.4,26502,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473266,1636776.00
02/18/2017 22:00,2,0.000,ALERT,213.06,301.17,59.981,1487473203,"201051344000900","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,631525.8,631525.8,26031,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473268,1636777.00
02/18/2017 22:00,2,0.000,ALERT,213.51,300.27,60.018,1487473203,"201051344000648","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,621013.4,621013.4,26118,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473270,1636778.00
02/18/2017 22:00,2,0.000,ALERT,213.29,301.47,59.981,1487473203,"201051344000569","219011344069620",0.00,10.00,0,299.37,303.88,0.0,0.0,0.000,633044.2,633044.2,26011,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473272,1636779.00
02/18/2017 22:00,2,0.000,ALERT,213.06,301.17,60.028,1487473203,"201051344000983","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,624471.4,624471.4,26211,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473274,1636780.00
02/18/2017 22:00,2,0.000,ALERT,213.29,300.87,59.933,1487473203,"201051344001158","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,612716.0,612716.0,26549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473275,1636781.00
02/18/2017 22:00,2,0.000,ALERT,213.74,301.47,59.938,1487473203,"201051344000576","219011344069620",0.00,9.30,0,298.77,303.58,0.0,0.0,0.000,623866.5,623866.5,26093,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487473277,1636782.00
