ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 22:00,2,0.000,ALERT,211.93,298.17,59.981,1487473203,"274151322000087","219011344069620",0.00,10.70,0,296.06,301.17,0.0,0.0,0.000,825545.8,825545.8,26430,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487473279,1636783.00
02/18/2017 22:15,2,0.000,ALERT,212.83,299.67,60.002,1487474103,"201051344000645","219011344069620",0.00,10.00,0,298.17,303.58,0.0,0.0,0.000,623108.3,623108.3,26129,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474105,1636784.00
02/18/2017 22:15,2,0.000,ALERT,211.03,298.17,60.002,1487474103,"274151322000085","219011344069620",0.00,10.00,0,295.46,302.07,0.0,0.0,0.000,852301.0,852301.0,26145,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474107,1636785.00
02/18/2017 22:15,2,0.000,ALERT,212.83,299.67,60.002,1487474103,"201051344000633","219011344069620",0.00,9.00,0,296.36,302.98,0.0,0.0,0.000,611928.5,611928.5,26632,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474108,1636786.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.97,60.028,1487474103,"201051344000469","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,614900.4,614900.4,26588,0,0,0,L,1122011218,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474110,1636787.00
02/18/2017 22:15,2,0.000,ALERT,211.93,299.97,59.991,1487474103,"201051344000646","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,609973.7,609973.7,26501,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474112,1636788.00
02/18/2017 22:15,2,0.000,ALERT,210.80,298.47,59.986,1487474103,"274151322000052","219011344069620",0.00,10.00,0,295.46,302.68,0.0,0.0,0.000,881289.7,881289.7,25923,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474114,1636789.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1487474103,"201051344000585","219011344069620",0.00,9.70,0,297.26,302.98,0.0,0.0,0.000,620552.6,620552.6,26659,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474115,1636790.00
02/18/2017 22:15,2,0.000,ALERT,212.16,300.27,59.996,1487474103,"201051344001230","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,613467.7,613467.7,26351,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474117,1636791.00
02/18/2017 22:15,2,0.000,ALERT,212.61,300.57,59.996,1487474103,"201051344000582","219011344069620",0.00,9.00,0,298.17,303.58,0.0,0.0,0.000,605328.8,605328.8,26537,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474119,1636792.00
02/18/2017 22:15,2,0.000,ALERT,211.93,300.27,59.991,1487474103,"201051344000955","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,620911.2,620911.2,26466,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474121,1636793.00
02/18/2017 22:15,2,0.000,ALERT,210.80,297.26,59.965,1487474103,"274151322000094","219011344069620",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,725435.4,725435.4,26848,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474123,1636794.00
02/18/2017 22:15,2,0.000,ALERT,212.38,300.57,59.996,1487474103,"201051344000579","219011344069620",0.00,9.70,0,298.77,303.88,0.0,0.0,0.000,630449.9,630449.9,26448,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474124,1636795.00
02/18/2017 22:15,2,0.000,ALERT,212.16,300.57,59.986,1487474103,"201051344000890","219011344069620",0.00,9.70,0,297.87,303.88,0.0,0.0,0.000,617311.1,617311.1,26555,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474126,1636796.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.97,59.996,1487474103,"201051344000438","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,618421.0,618421.0,26542,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474128,1636797.00
02/18/2017 22:15,2,0.000,ALERT,212.61,299.67,60.002,1487474103,"201051344000417","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,599675.1,599675.1,26776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474130,1636798.00
02/18/2017 22:15,2,0.000,ALERT,211.03,298.47,59.981,1487474103,"274151322000083","219011344069620",0.00,9.70,0,296.06,300.87,0.0,0.0,0.000,872672.2,872672.2,25975,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474132,1636799.00
02/18/2017 22:15,2,0.000,ALERT,211.48,297.26,59.986,1487474103,"274151322000076","219011344069620",0.00,10.00,0,295.46,300.87,0.0,0.0,0.000,930226.4,930226.4,26075,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474134,1636800.00
02/18/2017 22:15,2,0.000,ALERT,212.16,300.57,59.938,1487474103,"201051344000868","219011344069620",0.00,9.70,0,298.77,303.58,0.0,0.0,0.000,613292.1,613292.1,26615,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474136,1636801.00
02/18/2017 22:15,2,0.000,ALERT,211.03,299.07,59.975,1487474103,"274151322000095","219011344069620",0.00,9.30,0,296.66,301.47,0.0,0.0,0.000,921416.1,921416.1,26182,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474138,1636802.00
02/18/2017 22:15,2,0.000,ALERT,212.16,299.97,59.970,1487474103,"201051344000988","219011344069620",0.00,10.00,0,295.76,302.68,0.0,0.0,0.000,572889.0,572889.0,26652,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474139,1636803.00
02/18/2017 22:15,2,0.000,ALERT,211.93,299.07,59.981,1487474103,"201051344001025","219011344069620",0.00,9.00,0,296.66,303.28,0.0,0.0,0.000,618146.5,618146.5,26730,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474141,1636804.00
02/18/2017 22:15,2,0.000,ALERT,212.16,299.97,59.986,1487474103,"201051344000458","219011344069620",0.00,10.70,0,298.47,303.58,0.0,0.0,0.000,623579.5,623579.5,26276,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474143,1636805.00
02/18/2017 22:15,2,0.000,ALERT,213.06,299.97,59.991,1487474103,"201051344000853","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,623305.4,623305.4,26124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474145,1636806.00
02/18/2017 22:15,2,0.000,ALERT,212.61,299.97,59.944,1487474103,"201051344000685","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,618335.7,618335.7,26424,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474147,1636807.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.37,59.975,1487474103,"201051344000917","219011344069620",0.00,10.30,0,296.36,302.37,0.0,0.0,0.000,615614.7,615614.7,26404,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474148,1636808.00
02/18/2017 22:15,2,0.000,ALERT,212.61,300.27,59.986,1487474103,"201051344001145","219011344069620",0.00,9.30,0,297.87,303.28,0.0,0.0,0.000,622222.3,622222.3,26271,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474150,1636809.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.37,59.970,1487474103,"201051344000651","219011344069620",0.00,8.50,0,296.66,302.37,0.0,0.0,0.000,613179.6,613179.6,26601,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474152,1636810.00
02/18/2017 22:15,2,0.000,ALERT,210.57,297.57,60.002,1487474103,"274151322000088","219011344069620",0.00,10.30,0,295.46,300.27,0.0,0.0,0.000,836701.4,836701.4,26188,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474154,1636811.00
02/18/2017 22:15,2,0.000,ALERT,211.70,296.96,59.975,1487474103,"274151322000068","219011344069620",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,726186.8,726186.8,26748,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474156,1636812.00
02/18/2017 22:15,2,0.000,ALERT,212.16,299.97,59.965,1487474103,"201051344001135","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,608579.8,608579.8,26652,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474157,1636813.00
02/18/2017 22:15,2,0.000,ALERT,212.16,300.57,59.975,1487474103,"201051344000594","219011344069620",0.00,9.30,0,297.57,303.28,0.0,0.0,0.000,625463.3,625463.3,26526,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474159,1636814.00
02/18/2017 22:15,2,0.000,ALERT,212.16,299.67,59.959,1487474103,"201051344001203","219011344069620",0.00,9.30,0,297.26,304.18,0.0,0.0,0.000,616767.2,616767.2,26665,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474161,1636815.00
02/18/2017 22:15,2,0.000,ALERT,210.80,298.47,59.975,1487474103,"274151322000054","219011344069620",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,853923.7,853923.7,26101,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474163,1636816.00
02/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.933,1487474103,"201051344000867","219011344069620",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,612108.4,612108.4,26670,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474164,1636817.00
02/18/2017 22:15,2,0.000,ALERT,212.16,299.97,59.975,1487474103,"201051344001093","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,614389.4,614389.4,26504,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474166,1636818.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.67,59.970,1487474103,"201051344000900","219011344069620",0.00,9.70,0,297.87,302.68,0.0,0.0,0.000,631525.8,631525.8,26033,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474168,1636819.00
02/18/2017 22:15,2,0.000,ALERT,212.61,299.37,59.981,1487474103,"201051344000648","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,621013.4,621013.4,26120,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474170,1636820.00
02/18/2017 22:15,2,0.000,ALERT,212.38,300.27,59.981,1487474103,"201051344000569","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,633044.2,633044.2,26013,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474172,1636821.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.97,59.986,1487474103,"201051344000983","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,624471.4,624471.4,26213,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474173,1636822.00
02/18/2017 22:15,2,0.000,ALERT,212.38,299.37,60.023,1487474103,"201051344001158","219011344069620",0.00,9.00,0,297.57,302.37,0.0,0.0,0.000,612716.0,612716.0,26551,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474175,1636823.00
02/18/2017 22:15,2,0.000,ALERT,212.83,300.57,59.975,1487474103,"201051344000576","219011344069620",0.00,9.70,0,298.17,302.98,0.0,0.0,0.000,623866.5,623866.5,26095,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487474177,1636824.00
02/18/2017 22:15,2,0.000,ALERT,211.03,297.26,59.975,1487474103,"274151322000087","219011344069620",0.00,10.70,0,294.86,299.97,0.0,0.0,0.000,825545.8,825545.8,26432,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487474179,1636825.00
02/18/2017 22:30,2,0.000,ALERT,213.06,300.57,59.991,1487475003,"201051344000645","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,623108.3,623108.3,26131,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475005,1636826.00
02/18/2017 22:30,2,0.000,ALERT,211.25,298.47,59.991,1487475003,"274151322000085","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,852301.0,852301.0,26147,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475007,1636827.00
02/18/2017 22:30,2,0.000,ALERT,213.06,300.57,59.986,1487475003,"201051344000633","219011344069620",0.00,9.00,0,296.06,302.07,0.0,0.0,0.000,611928.5,611928.5,26634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475009,1636828.00
02/18/2017 22:30,2,0.000,ALERT,212.83,300.57,59.996,1487475003,"201051344000469","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,614900.4,614900.4,26590,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475010,1636829.00
02/18/2017 22:30,2,0.000,ALERT,211.93,299.97,60.034,1487475003,"201051344000646","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,609973.7,609973.7,26503,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475012,1636830.00
02/18/2017 22:30,2,0.000,ALERT,211.03,298.47,60.012,1487475003,"274151322000052","219011344069620",0.00,9.70,0,295.76,300.27,0.0,0.0,0.000,881289.7,881289.7,25925,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475014,1636831.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.57,60.034,1487475003,"201051344000585","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,620552.6,620552.6,26661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475016,1636832.00
02/18/2017 22:30,2,0.000,ALERT,212.16,300.57,59.991,1487475003,"201051344001230","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,613467.7,613467.7,26353,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475018,1636833.00
02/18/2017 22:30,2,0.000,ALERT,212.83,300.87,59.938,1487475003,"201051344000582","219011344069620",0.00,9.00,0,298.47,302.37,0.0,0.0,0.000,605328.8,605328.8,26539,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475019,1636834.00
02/18/2017 22:30,2,0.000,ALERT,212.16,300.27,59.986,1487475003,"201051344000955","219011344069620",0.00,9.30,0,297.87,301.47,0.0,0.0,0.000,620911.2,620911.2,26468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475021,1636835.00
02/18/2017 22:30,2,0.000,ALERT,211.25,297.57,59.970,1487475003,"274151322000094","219011344069620",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,725435.4,725435.4,26850,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475023,1636836.00
02/18/2017 22:30,2,0.000,ALERT,212.61,301.17,59.970,1487475003,"201051344000579","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,630449.9,630449.9,26450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475025,1636837.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.87,59.970,1487475003,"201051344000890","219011344069620",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,617311.1,617311.1,26557,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475026,1636838.00
02/18/2017 22:30,2,0.000,ALERT,212.61,300.27,60.002,1487475003,"201051344000438","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,618421.0,618421.0,26544,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475028,1636839.00
02/18/2017 22:30,2,0.000,ALERT,212.61,299.67,59.996,1487475003,"201051344000417","219011344069620",0.00,9.00,0,297.26,300.87,0.0,0.0,0.000,599675.1,599675.1,26778,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475030,1636840.00
02/18/2017 22:30,2,0.000,ALERT,211.25,298.17,59.954,1487475003,"274151322000083","219011344069620",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,872672.2,872672.2,25977,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475032,1636841.00
02/18/2017 22:30,2,0.000,ALERT,211.70,298.47,59.959,1487475003,"274151322000076","219011344069620",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,930226.4,930226.4,26077,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475034,1636842.00
02/18/2017 22:30,2,0.000,ALERT,212.61,301.47,59.981,1487475003,"201051344000868","219011344069620",0.00,9.30,0,298.77,303.28,0.0,0.0,0.000,613292.1,613292.1,26617,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475036,1636843.00
02/18/2017 22:30,2,0.000,ALERT,211.25,299.07,59.949,1487475003,"274151322000095","219011344069620",0.00,9.30,0,296.96,300.57,0.0,0.0,0.000,921416.1,921416.1,26184,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475038,1636844.00
02/18/2017 22:30,2,0.000,ALERT,212.61,300.57,59.959,1487475003,"201051344000988","219011344069620",0.00,9.70,0,295.76,302.37,0.0,0.0,0.000,572889.0,572889.0,26654,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475039,1636845.00
02/18/2017 22:30,2,0.000,ALERT,212.16,299.37,59.959,1487475003,"201051344001025","219011344069620",0.00,8.50,0,297.26,302.07,0.0,0.0,0.000,618146.5,618146.5,26732,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475041,1636846.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.57,59.949,1487475003,"201051344000458","219011344069620",0.00,10.30,0,298.17,303.28,0.0,0.0,0.000,623579.5,623579.5,26278,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475043,1636847.00
02/18/2017 22:30,2,0.000,ALERT,213.06,300.57,59.954,1487475003,"201051344000853","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,623305.4,623305.4,26126,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475045,1636848.00
02/18/2017 22:30,2,0.000,ALERT,212.61,300.27,59.917,1487475003,"201051344000685","219011344069620",0.00,9.30,0,296.06,301.47,0.0,0.0,0.000,618335.7,618335.7,26426,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475046,1636849.00
02/18/2017 22:30,2,0.000,ALERT,212.38,299.67,59.959,1487475003,"201051344000917","219011344069620",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,615614.7,615614.7,26406,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475048,1636850.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.27,59.996,1487475003,"201051344001145","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,622222.3,622222.3,26273,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475050,1636851.00
02/18/2017 22:30,2,0.000,ALERT,212.38,299.37,59.954,1487475003,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,613179.6,613179.6,26603,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475052,1636852.00
02/18/2017 22:30,2,0.000,ALERT,210.80,297.87,59.954,1487475003,"274151322000088","219011344069620",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,836701.4,836701.4,26190,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475054,1636853.00
02/18/2017 22:30,2,0.000,ALERT,211.70,297.57,59.975,1487475003,"274151322000068","219011344069620",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,726186.8,726186.8,26750,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475056,1636854.00
02/18/2017 22:30,2,0.000,ALERT,211.93,299.67,59.975,1487475003,"201051344001135","219011344069620",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,608579.8,608579.8,26654,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475058,1636855.00
02/18/2017 22:30,2,0.000,ALERT,212.16,300.87,59.959,1487475003,"201051344000594","219011344069620",0.00,9.30,0,297.57,302.98,0.0,0.0,0.000,625463.3,625463.3,26528,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475059,1636856.00
02/18/2017 22:30,2,0.000,ALERT,212.38,299.67,59.965,1487475003,"201051344001203","219011344069620",0.00,9.00,0,297.57,302.98,0.0,0.0,0.000,616767.2,616767.2,26667,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475061,1636857.00
02/18/2017 22:30,2,0.000,ALERT,211.03,298.47,59.959,1487475003,"274151322000054","219011344069620",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,853923.7,853923.7,26103,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475063,1636858.00
02/18/2017 22:30,2,0.000,ALERT,212.83,299.97,59.970,1487475003,"201051344000867","219011344069620",0.00,10.00,0,296.66,302.98,0.0,0.0,0.000,612108.4,612108.4,26672,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475065,1636859.00
02/18/2017 22:30,2,0.000,ALERT,212.16,299.97,59.938,1487475003,"201051344001093","219011344069620",0.00,10.00,0,297.26,301.17,0.0,0.0,0.000,614389.4,614389.4,26506,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475067,1636860.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.27,59.970,1487475003,"201051344000900","219011344069620",0.00,9.30,0,297.57,302.37,0.0,0.0,0.000,631525.8,631525.8,26035,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475068,1636861.00
02/18/2017 22:30,2,0.000,ALERT,212.61,299.67,59.970,1487475003,"201051344000648","219011344069620",0.00,9.00,0,297.26,302.68,0.0,0.0,0.000,621013.4,621013.4,26122,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475070,1636862.00
02/18/2017 22:30,2,0.000,ALERT,212.61,300.87,59.933,1487475003,"201051344000569","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,633044.2,633044.2,26015,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475072,1636863.00
02/18/2017 22:30,2,0.000,ALERT,212.38,300.27,59.970,1487475003,"201051344000983","219011344069620",0.00,9.70,0,297.87,302.98,0.0,0.0,0.000,624471.4,624471.4,26215,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475074,1636864.00
02/18/2017 22:30,2,0.000,ALERT,212.61,300.27,59.975,1487475003,"201051344001158","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,612716.0,612716.0,26553,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475076,1636865.00
02/18/2017 22:30,2,0.000,ALERT,213.06,300.87,59.965,1487475003,"201051344000576","219011344069620",0.00,9.30,0,297.87,302.68,0.0,0.0,0.000,623866.5,623866.5,26097,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475078,1636866.00
02/18/2017 22:30,2,0.000,ALERT,211.03,297.57,59.970,1487475003,"274151322000087","219011344069620",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,825545.8,825545.8,26434,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475079,1636867.00
02/18/2017 22:45,2,0.000,ALERT,213.29,300.57,59.981,1487475904,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,623108.3,623108.3,26133,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475906,1636868.00
02/18/2017 22:45,2,0.000,ALERT,211.48,298.47,60.023,1487475904,"274151322000085","219011344069620",0.00,9.70,0,295.76,304.18,0.0,0.0,0.000,852301.0,852301.0,26149,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475907,1636869.00
02/18/2017 22:45,2,0.000,ALERT,213.51,300.57,59.975,1487475904,"201051344000633","219011344069620",0.00,9.00,0,296.96,301.47,0.0,0.0,0.000,611928.5,611928.5,26636,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475909,1636870.00
02/18/2017 22:45,2,0.000,ALERT,212.83,300.57,59.975,1487475904,"201051344000469","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,614900.4,614900.4,26592,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475911,1636871.00
02/18/2017 22:45,2,0.000,ALERT,212.16,299.97,59.986,1487475904,"201051344000646","219011344069620",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,609973.7,609973.7,26505,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475913,1636872.00
02/18/2017 22:45,2,0.000,ALERT,211.25,299.07,59.986,1487475904,"274151322000052","219011344069620",0.00,9.70,0,295.76,304.18,0.0,0.0,0.000,881289.7,881289.7,25927,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475915,1636873.00
02/18/2017 22:45,2,0.000,ALERT,212.61,300.27,59.996,1487475904,"201051344000585","219011344069620",0.00,9.30,0,296.96,302.07,0.0,0.0,0.000,620552.6,620552.6,26663,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475916,1636874.00
02/18/2017 22:45,2,0.000,ALERT,212.38,300.27,59.975,1487475904,"201051344001230","219011344069620",0.00,9.00,0,297.57,301.77,0.0,0.0,0.000,613467.7,613467.7,26355,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475918,1636875.00
02/18/2017 22:45,2,0.000,ALERT,213.06,300.87,59.981,1487475904,"201051344000582","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,605328.8,605328.8,26541,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475920,1636876.00
02/18/2017 22:45,2,0.000,ALERT,212.16,299.97,59.954,1487475904,"201051344000955","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,620911.2,620911.2,26470,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475922,1636877.00
02/18/2017 22:45,2,0.000,ALERT,211.48,297.87,59.975,1487475904,"274151322000094","219011344069620",0.00,9.00,0,295.46,303.58,0.0,0.0,0.000,725435.4,725435.4,26852,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475923,1636878.00
02/18/2017 22:45,2,0.000,ALERT,212.83,301.17,60.023,1487475904,"201051344000579","219011344069620",0.00,9.30,0,299.07,302.68,0.0,0.0,0.000,630449.9,630449.9,26452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475925,1636879.00
02/18/2017 22:45,2,0.000,ALERT,212.16,300.27,59.975,1487475904,"201051344000890","219011344069620",0.00,9.30,0,297.87,302.98,0.0,0.0,0.000,617311.1,617311.1,26559,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475927,1636880.00
02/18/2017 22:45,2,0.000,ALERT,212.38,299.97,59.975,1487475904,"201051344000438","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,618421.0,618421.0,26546,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475929,1636881.00
02/18/2017 22:45,2,0.000,ALERT,212.61,299.37,59.975,1487475904,"201051344000417","219011344069620",0.00,9.00,0,296.96,301.17,0.0,0.0,0.000,599675.1,599675.1,26780,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475931,1636882.00
02/18/2017 22:45,2,0.000,ALERT,211.48,298.47,59.970,1487475904,"274151322000083","219011344069620",0.00,9.70,0,296.36,304.48,0.0,0.0,0.000,872672.2,872672.2,25979,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475933,1636883.00
02/18/2017 22:45,2,0.000,ALERT,211.93,299.07,59.981,1487475904,"274151322000076","219011344069620",0.00,9.70,0,295.76,304.48,0.0,0.0,0.000,930226.4,930226.4,26079,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475934,1636884.00
02/18/2017 22:45,2,0.000,ALERT,212.61,301.17,59.965,1487475904,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,613292.1,613292.1,26619,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475936,1636885.00
02/18/2017 22:45,2,0.000,ALERT,211.25,299.37,59.975,1487475904,"274151322000095","219011344069620",0.00,9.00,0,297.26,305.08,0.0,0.0,0.000,921416.1,921416.1,26186,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475938,1636886.00
02/18/2017 22:45,2,0.000,ALERT,212.38,300.27,59.981,1487475904,"201051344000988","219011344069620",0.00,9.70,0,296.06,301.77,0.0,0.0,0.000,572889.0,572889.0,26656,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475940,1636887.00
02/18/2017 22:45,2,0.000,ALERT,212.16,299.07,59.975,1487475904,"201051344001025","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,618146.5,618146.5,26734,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475941,1636888.00
02/18/2017 22:45,2,0.000,ALERT,212.38,300.27,59.922,1487475904,"201051344000458","219011344069620",0.00,10.30,0,298.77,302.68,0.0,0.0,0.000,623579.5,623579.5,26280,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475943,1636889.00
02/18/2017 22:45,2,0.000,ALERT,213.06,299.97,59.975,1487475904,"201051344000853","219011344069620",0.00,9.30,0,298.47,302.37,0.0,0.0,0.000,623305.4,623305.4,26128,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475945,1636890.00
02/18/2017 22:45,2,0.000,ALERT,212.61,299.97,59.928,1487475904,"201051344000685","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,618335.7,618335.7,26428,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475947,1636891.00
02/18/2017 22:45,2,0.000,ALERT,212.38,299.37,59.933,1487475904,"201051344000917","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,615614.7,615614.7,26408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475949,1636892.00
02/18/2017 22:45,2,0.000,ALERT,212.61,299.97,59.981,1487475904,"201051344001145","219011344069620",0.00,9.00,0,296.96,302.07,0.0,0.0,0.000,622222.3,622222.3,26275,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475951,1636893.00
02/18/2017 22:45,2,0.000,ALERT,212.61,299.37,59.991,1487475904,"201051344000651","219011344069620",0.00,8.00,0,296.96,300.87,0.0,0.0,0.000,613179.6,613179.6,26605,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475952,1636894.00
02/18/2017 22:45,2,0.000,ALERT,211.03,299.07,59.986,1487475904,"274151322000088","219011344069620",0.00,10.00,0,295.76,303.58,0.0,0.0,0.000,836701.4,836701.4,26192,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475954,1636895.00
02/18/2017 22:45,2,0.000,ALERT,212.16,297.57,59.954,1487475904,"274151322000068","219011344069620",0.00,10.30,0,295.46,302.98,0.0,0.0,0.000,726186.8,726186.8,26752,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475956,1636896.00
02/18/2017 22:45,2,0.000,ALERT,212.16,299.67,59.981,1487475904,"201051344001135","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,608579.8,608579.8,26656,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475958,1636897.00
02/18/2017 22:45,2,0.000,ALERT,212.16,300.57,59.981,1487475904,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.68,0.0,0.0,0.000,625463.3,625463.3,26530,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475959,1636898.00
02/18/2017 22:45,2,0.000,ALERT,212.38,299.37,59.986,1487475904,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,616767.2,616767.2,26669,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475961,1636899.00
02/18/2017 22:45,2,0.000,ALERT,211.25,298.77,59.986,1487475904,"274151322000054","219011344069620",0.00,10.30,0,295.76,304.18,0.0,0.0,0.000,853923.7,853923.7,26105,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475963,1636900.00
02/18/2017 22:45,2,0.000,ALERT,212.83,299.67,59.991,1487475904,"201051344000867","219011344069620",0.00,10.00,0,297.57,302.37,0.0,0.0,0.000,612108.4,612108.4,26674,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475965,1636901.00
02/18/2017 22:45,2,0.000,ALERT,212.16,299.67,59.986,1487475904,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.17,0.0,0.0,0.000,614389.4,614389.4,26508,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475967,1636902.00
02/18/2017 22:45,2,0.000,ALERT,212.38,299.97,59.986,1487475904,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,631525.8,631525.8,26037,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475969,1636903.00
02/18/2017 22:45,2,0.000,ALERT,212.61,299.37,60.023,1487475904,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,621013.4,621013.4,26124,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475971,1636904.00
02/18/2017 22:45,2,0.000,ALERT,212.38,300.87,59.996,1487475904,"201051344000569","219011344069620",0.00,9.70,0,298.77,302.98,0.0,0.0,0.000,633044.2,633044.2,26017,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475973,1636905.00
02/18/2017 22:45,2,0.000,ALERT,212.38,300.57,59.986,1487475904,"201051344000983","219011344069620",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,624471.4,624471.4,26217,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475974,1636906.00
02/18/2017 22:45,2,0.000,ALERT,212.61,300.57,59.991,1487475904,"201051344001158","219011344069620",0.00,8.50,0,297.57,301.47,0.0,0.0,0.000,612716.0,612716.0,26555,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475976,1636907.00
02/18/2017 22:45,2,0.000,ALERT,213.06,301.17,60.028,1487475904,"201051344000576","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,623866.5,623866.5,26099,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487475978,1636908.00
02/18/2017 22:45,2,0.000,ALERT,211.48,297.57,59.996,1487475904,"274151322000087","219011344069620",0.00,10.30,0,295.16,303.28,0.0,0.0,0.000,825545.8,825545.8,26436,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487475980,1636909.00
02/18/2017 23:00,2,0.000,ALERT,213.06,300.27,60.012,1487476803,"201051344000645","219011344069620",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,623108.3,623108.3,26135,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476805,1636910.00
02/18/2017 23:00,2,0.000,ALERT,211.70,297.87,60.007,1487476803,"274151322000085","219011344069620",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,852301.0,852301.0,26151,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476807,1636911.00
02/18/2017 23:00,2,0.000,ALERT,213.06,299.97,60.007,1487476803,"201051344000633","219011344069620",0.00,8.50,0,296.96,302.07,0.0,0.0,0.000,611928.5,611928.5,26638,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476809,1636912.00
02/18/2017 23:00,2,0.000,ALERT,212.83,300.27,60.018,1487476803,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,614900.4,614900.4,26594,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476811,1636913.00
02/18/2017 23:00,2,0.000,ALERT,211.93,300.27,60.034,1487476803,"201051344000646","219011344069620",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,609973.7,609973.7,26507,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476812,1636914.00
02/18/2017 23:00,2,0.000,ALERT,211.25,298.77,60.012,1487476803,"274151322000052","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,881289.7,881289.7,25929,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476814,1636915.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.57,60.023,1487476803,"201051344000585","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,620552.6,620552.6,26665,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476816,1636916.00
02/18/2017 23:00,2,0.000,ALERT,212.16,300.57,60.007,1487476803,"201051344001230","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,613467.7,613467.7,26357,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476818,1636917.00
02/18/2017 23:00,2,0.000,ALERT,212.83,301.17,60.007,1487476803,"201051344000582","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,605328.8,605328.8,26543,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476820,1636918.00
02/18/2017 23:00,2,0.000,ALERT,212.16,300.57,60.012,1487476803,"201051344000955","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,620911.2,620911.2,26472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476821,1636919.00
02/18/2017 23:00,2,0.000,ALERT,211.48,297.57,59.991,1487476803,"274151322000094","219011344069620",0.00,9.00,0,295.46,299.37,0.0,0.0,0.000,725435.4,725435.4,26854,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476823,1636920.00
02/18/2017 23:00,2,0.000,ALERT,212.61,300.87,60.012,1487476803,"201051344000579","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,630449.9,630449.9,26454,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476825,1636921.00
02/18/2017 23:00,2,0.000,ALERT,212.16,300.87,60.007,1487476803,"201051344000890","219011344069620",0.00,9.30,0,298.77,302.98,0.0,0.0,0.000,617311.1,617311.1,26561,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476827,1636922.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.27,60.002,1487476803,"201051344000438","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,618421.0,618421.0,26548,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476829,1636923.00
02/18/2017 23:00,2,0.000,ALERT,212.38,299.97,60.007,1487476803,"201051344000417","219011344069620",0.00,9.00,0,297.26,301.17,0.0,0.0,0.000,599675.1,599675.1,26782,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476830,1636924.00
02/18/2017 23:00,2,0.000,ALERT,211.70,299.07,59.986,1487476803,"274151322000083","219011344069620",0.00,9.30,0,296.36,300.57,0.0,0.0,0.000,872672.2,872672.2,25981,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476832,1636925.00
02/18/2017 23:00,2,0.000,ALERT,212.16,298.17,59.975,1487476803,"274151322000076","219011344069620",0.00,9.70,0,295.76,300.57,0.0,0.0,0.000,930226.4,930226.4,26081,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476834,1636926.00
02/18/2017 23:00,2,0.000,ALERT,212.61,301.47,60.002,1487476803,"201051344000868","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,613292.1,613292.1,26621,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476836,1636927.00
