ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2017 23:00,2,0.000,ALERT,211.48,299.37,60.028,1487476803,"274151322000095","219011344069620",0.00,9.00,0,296.96,300.87,0.0,0.0,0.000,921416.1,921416.1,26188,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476838,1636928.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.27,60.007,1487476803,"201051344000988","219011344069620",0.00,9.30,0,296.06,301.77,0.0,0.0,0.000,572889.0,572889.0,26658,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476840,1636929.00
02/18/2017 23:00,2,0.000,ALERT,212.16,299.97,60.007,1487476803,"201051344001025","219011344069620",0.00,8.50,0,297.26,302.37,0.0,0.0,0.000,618146.5,618146.5,26736,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476842,1636930.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.57,60.002,1487476803,"201051344000458","219011344069620",0.00,10.00,0,298.47,302.98,0.0,0.0,0.000,623579.5,623579.5,26282,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476843,1636931.00
02/18/2017 23:00,2,0.000,ALERT,213.06,300.27,60.002,1487476803,"201051344000853","219011344069620",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,623305.4,623305.4,26130,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476845,1636932.00
02/18/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1487476803,"201051344000685","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,618335.7,618335.7,26430,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476847,1636933.00
02/18/2017 23:00,2,0.000,ALERT,212.38,299.97,60.002,1487476803,"201051344000917","219011344069620",0.00,10.00,0,296.36,301.17,0.0,0.0,0.000,615614.7,615614.7,26410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476849,1636934.00
02/18/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1487476803,"201051344001145","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,622222.3,622222.3,26277,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476850,1636935.00
02/18/2017 23:00,2,0.000,ALERT,212.38,299.67,59.954,1487476803,"201051344000651","219011344069620",0.00,8.00,0,297.26,301.47,0.0,0.0,0.000,613179.6,613179.6,26607,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476852,1636936.00
02/18/2017 23:00,2,0.000,ALERT,211.03,297.87,59.981,1487476803,"274151322000088","219011344069620",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,836701.4,836701.4,26194,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476854,1636937.00
02/18/2017 23:00,2,0.000,ALERT,211.93,297.57,59.986,1487476803,"274151322000068","219011344069620",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,726186.8,726186.8,26754,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476856,1636938.00
02/18/2017 23:00,2,0.000,ALERT,211.93,300.27,59.986,1487476803,"201051344001135","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,608579.8,608579.8,26658,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476858,1636939.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.87,59.991,1487476803,"201051344000594","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,625463.3,625463.3,26532,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476859,1636940.00
02/18/2017 23:00,2,0.000,ALERT,212.16,299.67,59.991,1487476803,"201051344001203","219011344069620",0.00,9.00,0,297.57,303.58,0.0,0.0,0.000,616767.2,616767.2,26671,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476861,1636941.00
02/18/2017 23:00,2,0.000,ALERT,211.25,298.77,59.986,1487476803,"274151322000054","219011344069620",0.00,10.00,0,295.46,300.57,0.0,0.0,0.000,853923.7,853923.7,26107,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476863,1636942.00
02/18/2017 23:00,2,0.000,ALERT,212.61,299.97,59.986,1487476803,"201051344000867","219011344069620",0.00,9.70,0,297.26,302.37,0.0,0.0,0.000,612108.4,612108.4,26676,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476865,1636943.00
02/18/2017 23:00,2,0.000,ALERT,212.16,299.97,59.975,1487476803,"201051344001093","219011344069620",0.00,9.70,0,297.57,301.77,0.0,0.0,0.000,614389.4,614389.4,26510,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476866,1636944.00
02/18/2017 23:00,2,0.000,ALERT,212.38,300.27,59.986,1487476803,"201051344000900","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,631525.8,631525.8,26039,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476868,1636945.00
02/18/2017 23:00,2,0.000,ALERT,212.61,299.67,59.981,1487476803,"201051344000648","219011344069620",0.00,8.50,0,297.57,302.07,0.0,0.0,0.000,621013.4,621013.4,26126,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476870,1636946.00
02/18/2017 23:00,2,0.000,ALERT,212.61,300.87,59.981,1487476803,"201051344000569","219011344069620",0.00,9.30,0,299.07,302.98,0.0,0.0,0.000,633044.2,633044.2,26019,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476872,1636947.00
02/18/2017 23:00,2,0.000,ALERT,212.61,300.57,59.975,1487476803,"201051344000983","219011344069620",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,624471.4,624471.4,26219,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487476874,1636948.00
02/18/2017 23:00,2,0.000,ALERT,212.61,299.97,59.949,1487476803,"201051344001158","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,612716.0,612716.0,26557,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476875,1636949.00
02/18/2017 23:00,2,0.000,ALERT,213.06,300.87,59.970,1487476803,"201051344000576","219011344069620",0.00,9.00,0,298.77,302.68,0.0,0.0,0.000,623866.5,623866.5,26101,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476877,1636950.00
02/18/2017 23:00,2,0.000,ALERT,211.48,297.87,59.954,1487476803,"274151322000087","219011344069620",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,825545.8,825545.8,26438,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487476879,1636951.00
02/18/2017 23:15,2,0.000,ALERT,213.06,300.27,59.933,1487477703,"201051344000645","219011344069620",0.00,9.30,0,298.47,302.98,0.0,0.0,0.000,623108.3,623108.3,26137,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477705,1636952.00
02/18/2017 23:15,2,0.000,ALERT,211.48,298.17,59.959,1487477703,"274151322000085","219011344069620",0.00,9.30,0,296.06,300.57,0.0,0.0,0.000,852301.0,852301.0,26153,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477707,1636953.00
02/18/2017 23:15,2,0.000,ALERT,213.29,299.97,59.959,1487477703,"201051344000633","219011344069620",0.00,8.50,0,296.66,302.68,0.0,0.0,0.000,611928.5,611928.5,26640,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477709,1636954.00
02/18/2017 23:15,2,0.000,ALERT,212.83,300.27,59.970,1487477703,"201051344000469","219011344069620",0.00,8.50,0,297.57,302.68,0.0,0.0,0.000,614900.4,614900.4,26596,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477711,1636955.00
02/18/2017 23:15,2,0.000,ALERT,212.16,299.97,59.970,1487477703,"201051344000646","219011344069620",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,609973.7,609973.7,26509,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477713,1636956.00
02/18/2017 23:15,2,0.000,ALERT,211.03,297.87,59.933,1487477703,"274151322000052","219011344069620",0.00,9.30,0,295.76,301.17,0.0,0.0,0.000,881289.7,881289.7,25931,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477714,1636957.00
02/18/2017 23:15,2,0.000,ALERT,212.38,300.57,59.970,1487477703,"201051344000585","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,620552.6,620552.6,26667,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477716,1636958.00
02/18/2017 23:15,2,0.000,ALERT,212.16,300.57,60.007,1487477703,"201051344001230","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,613467.7,613467.7,26359,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477718,1636959.00
02/18/2017 23:15,2,0.000,ALERT,212.83,300.87,59.970,1487477703,"201051344000582","219011344069620",0.00,8.00,0,299.07,302.68,0.0,0.0,0.000,605328.8,605328.8,26545,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477720,1636960.00
02/18/2017 23:15,2,0.000,ALERT,211.93,300.27,59.981,1487477703,"201051344000955","219011344069620",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,620911.2,620911.2,26474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477722,1636961.00
02/18/2017 23:15,2,0.000,ALERT,211.48,297.57,59.981,1487477703,"274151322000094","219011344069620",0.00,9.00,0,295.76,299.97,0.0,0.0,0.000,725435.4,725435.4,26856,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477723,1636962.00
02/18/2017 23:15,2,0.000,ALERT,212.61,301.17,59.975,1487477703,"201051344000579","219011344069620",0.00,9.00,0,299.07,303.58,0.0,0.0,0.000,630449.9,630449.9,26456,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477725,1636963.00
02/18/2017 23:15,2,0.000,ALERT,212.38,300.87,59.991,1487477703,"201051344000890","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,617311.1,617311.1,26563,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477727,1636964.00
02/18/2017 23:15,2,0.000,ALERT,212.38,300.27,59.981,1487477703,"201051344000438","219011344069620",0.00,8.00,0,298.47,302.37,0.0,0.0,0.000,618421.0,618421.0,26550,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477729,1636965.00
02/18/2017 23:15,2,0.000,ALERT,212.38,299.97,59.991,1487477703,"201051344000417","219011344069620",0.00,8.50,0,297.87,301.47,0.0,0.0,0.000,599675.1,599675.1,26784,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477731,1636966.00
02/18/2017 23:15,2,0.000,ALERT,211.48,299.07,59.986,1487477703,"274151322000083","219011344069620",0.00,9.30,0,296.36,301.17,0.0,0.0,0.000,872672.2,872672.2,25983,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477732,1636967.00
02/18/2017 23:15,2,0.000,ALERT,212.16,298.77,59.975,1487477703,"274151322000076","219011344069620",0.00,9.30,0,296.06,300.87,0.0,0.0,0.000,930226.4,930226.4,26083,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477734,1636968.00
02/18/2017 23:15,2,0.000,ALERT,212.61,301.17,59.986,1487477703,"201051344000868","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,613292.1,613292.1,26623,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477736,1636969.00
02/18/2017 23:15,2,0.000,ALERT,211.48,299.37,59.975,1487477703,"274151322000095","219011344069620",0.00,9.00,0,297.26,301.47,0.0,0.0,0.000,921416.1,921416.1,26190,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477738,1636970.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.27,59.981,1487477703,"201051344000988","219011344069620",0.00,9.30,0,296.06,302.68,0.0,0.0,0.000,572889.0,572889.0,26660,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477740,1636971.00
02/18/2017 23:15,2,0.000,ALERT,212.16,299.37,59.970,1487477703,"201051344001025","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,618146.5,618146.5,26738,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477741,1636972.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.57,59.991,1487477703,"201051344000458","219011344069620",0.00,10.00,0,298.77,303.58,0.0,0.0,0.000,623579.5,623579.5,26284,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477743,1636973.00
02/18/2017 23:15,2,0.000,ALERT,213.29,300.57,59.991,1487477703,"201051344000853","219011344069620",0.00,9.00,0,298.47,303.28,0.0,0.0,0.000,623305.4,623305.4,26132,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477745,1636974.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.27,59.954,1487477703,"201051344000685","219011344069620",0.00,9.00,0,298.17,302.07,0.0,0.0,0.000,618335.7,618335.7,26432,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477747,1636975.00
02/18/2017 23:15,2,0.000,ALERT,212.61,299.67,59.970,1487477703,"201051344000917","219011344069620",0.00,9.70,0,297.26,301.47,0.0,0.0,0.000,615614.7,615614.7,26412,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477749,1636976.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.27,59.975,1487477703,"201051344001145","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,622222.3,622222.3,26279,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477750,1636977.00
02/18/2017 23:15,2,0.000,ALERT,211.03,297.57,59.970,1487477703,"201051344000651","219011344069620",0.00,7.70,0,296.36,301.47,0.0,0.0,0.000,613179.6,613179.6,26609,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477752,1636978.00
02/18/2017 23:15,2,0.000,ALERT,210.12,296.36,59.933,1487477703,"274151322000088","219011344069620",0.00,9.70,0,295.16,300.57,0.0,0.0,0.000,836701.4,836701.4,26196,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477754,1636979.00
02/18/2017 23:15,2,0.000,ALERT,211.70,296.96,59.970,1487477703,"274151322000068","219011344069620",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,726186.8,726186.8,26756,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477756,1636980.00
02/18/2017 23:15,2,0.000,ALERT,211.70,299.67,59.959,1487477703,"201051344001135","219011344069620",0.00,8.50,0,296.96,302.37,0.0,0.0,0.000,608579.8,608579.8,26660,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477757,1636981.00
02/18/2017 23:15,2,0.000,ALERT,212.38,301.47,59.965,1487477703,"201051344000594","219011344069620",0.00,8.50,0,297.26,303.58,0.0,0.0,0.000,625463.3,625463.3,26534,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477759,1636982.00
02/18/2017 23:15,2,0.000,ALERT,212.38,299.67,59.917,1487477703,"201051344001203","219011344069620",0.00,8.50,0,296.66,303.88,0.0,0.0,0.000,616767.2,616767.2,26673,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477761,1636983.00
02/18/2017 23:15,2,0.000,ALERT,211.25,298.47,59.970,1487477703,"274151322000054","219011344069620",0.00,10.00,0,295.16,301.17,0.0,0.0,0.000,853923.7,853923.7,26109,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477763,1636984.00
02/18/2017 23:15,2,0.000,ALERT,213.06,300.57,59.965,1487477703,"201051344000867","219011344069620",0.00,9.70,0,296.96,303.28,0.0,0.0,0.000,612108.4,612108.4,26678,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477765,1636985.00
02/18/2017 23:15,2,0.000,ALERT,212.16,299.97,59.954,1487477703,"201051344001093","219011344069620",0.00,9.70,0,296.66,301.77,0.0,0.0,0.000,614389.4,614389.4,26512,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487477766,1636986.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.57,59.949,1487477703,"201051344000900","219011344069620",0.00,9.00,0,296.96,302.98,0.0,0.0,0.000,631525.8,631525.8,26041,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477768,1636987.00
02/18/2017 23:15,2,0.000,ALERT,212.83,299.97,59.959,1487477703,"201051344000648","219011344069620",0.00,8.00,0,296.66,302.98,0.0,0.0,0.000,621013.4,621013.4,26128,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477770,1636988.00
02/18/2017 23:15,2,0.000,ALERT,212.61,300.87,59.965,1487477703,"201051344000569","219011344069620",0.00,9.30,0,297.87,303.88,0.0,0.0,0.000,633044.2,633044.2,26021,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477772,1636989.00
02/18/2017 23:15,2,0.000,ALERT,212.83,300.87,59.954,1487477703,"201051344000983","219011344069620",0.00,9.30,0,297.57,303.58,0.0,0.0,0.000,624471.4,624471.4,26221,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477774,1636990.00
02/18/2017 23:15,2,0.000,ALERT,212.83,300.27,59.954,1487477703,"201051344001158","219011344069620",0.00,8.00,0,296.66,302.37,0.0,0.0,0.000,612716.0,612716.0,26559,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477776,1636991.00
02/18/2017 23:15,2,0.000,ALERT,213.29,301.17,59.954,1487477703,"201051344000576","219011344069620",0.00,9.00,0,297.57,303.28,0.0,0.0,0.000,623866.5,623866.5,26103,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477777,1636992.00
02/18/2017 23:15,2,0.000,ALERT,211.48,297.57,59.965,1487477703,"274151322000087","219011344069620",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,825545.8,825545.8,26440,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487477779,1636993.00
02/18/2017 23:30,2,0.000,ALERT,213.74,301.47,59.996,1487478603,"201051344000645","219011344069620",0.00,9.00,0,296.96,302.37,0.0,0.0,0.000,623108.3,623108.3,26139,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478605,1636994.00
02/18/2017 23:30,2,0.000,ALERT,212.16,299.37,59.991,1487478603,"274151322000085","219011344069620",0.00,9.30,0,295.16,300.87,0.0,0.0,0.000,852301.0,852301.0,26155,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478607,1636995.00
02/18/2017 23:30,2,0.000,ALERT,213.74,301.47,59.996,1487478603,"201051344000633","219011344069620",0.00,8.00,0,295.76,302.37,0.0,0.0,0.000,611928.5,611928.5,26642,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478609,1636996.00
02/18/2017 23:30,2,0.000,ALERT,213.29,301.47,60.018,1487478603,"201051344000469","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,614900.4,614900.4,26598,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478610,1636997.00
02/18/2017 23:30,2,0.000,ALERT,212.61,300.27,59.991,1487478603,"201051344000646","219011344069620",0.00,8.00,0,296.36,301.47,0.0,0.0,0.000,609973.7,609973.7,26511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478612,1636998.00
02/18/2017 23:30,2,0.000,ALERT,211.93,299.37,59.996,1487478603,"274151322000052","219011344069620",0.00,9.30,0,294.86,301.47,0.0,0.0,0.000,881289.7,881289.7,25933,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478614,1636999.00
02/18/2017 23:30,2,0.000,ALERT,213.06,300.87,59.986,1487478603,"201051344000585","219011344069620",0.00,9.00,0,296.36,301.77,0.0,0.0,0.000,620552.6,620552.6,26669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478616,1637000.00
02/18/2017 23:30,2,0.000,ALERT,212.83,300.87,59.986,1487478603,"201051344001230","219011344069620",0.00,8.00,0,296.96,302.07,0.0,0.0,0.000,613467.7,613467.7,26361,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478618,1637001.00
02/18/2017 23:30,2,0.000,ALERT,213.51,301.77,60.023,1487478603,"201051344000582","219011344069620",0.00,8.00,0,297.57,302.37,0.0,0.0,0.000,605328.8,605328.8,26547,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478619,1637002.00
02/18/2017 23:30,2,0.000,ALERT,212.61,300.57,60.034,1487478603,"201051344000955","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,620911.2,620911.2,26476,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478621,1637003.00
02/18/2017 23:30,2,0.000,ALERT,212.16,299.07,59.991,1487478603,"274151322000094","219011344069620",0.00,8.50,0,294.86,300.27,0.0,0.0,0.000,725435.4,725435.4,26858,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478623,1637004.00
02/18/2017 23:30,2,0.000,ALERT,213.29,302.07,59.975,1487478603,"201051344000579","219011344069620",0.00,9.00,0,297.87,303.58,0.0,0.0,0.000,630449.9,630449.9,26458,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478625,1637005.00
02/18/2017 23:30,2,0.000,ALERT,212.83,300.87,59.996,1487478603,"201051344000890","219011344069620",0.00,8.50,0,297.57,302.98,0.0,0.0,0.000,617311.1,617311.1,26565,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478627,1637006.00
02/18/2017 23:30,2,0.000,ALERT,213.06,300.57,59.981,1487478603,"201051344000438","219011344069620",0.00,8.00,0,297.26,302.68,0.0,0.0,0.000,618421.0,618421.0,26552,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478628,1637007.00
02/18/2017 23:30,2,0.000,ALERT,213.29,300.57,59.986,1487478603,"201051344000417","219011344069620",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,599675.1,599675.1,26786,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478630,1637008.00
02/18/2017 23:30,2,0.000,ALERT,212.38,299.97,59.970,1487478603,"274151322000083","219011344069620",0.00,9.00,0,295.46,301.47,0.0,0.0,0.000,872672.2,872672.2,25985,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478632,1637009.00
02/18/2017 23:30,2,0.000,ALERT,212.83,299.97,59.975,1487478603,"274151322000076","219011344069620",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,930226.4,930226.4,26085,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478634,1637010.00
02/18/2017 23:30,2,0.000,ALERT,213.29,302.37,59.986,1487478603,"201051344000868","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,613292.1,613292.1,26625,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478636,1637011.00
02/18/2017 23:30,2,0.000,ALERT,212.16,300.57,59.996,1487478603,"274151322000095","219011344069620",0.00,8.50,0,296.06,301.77,0.0,0.0,0.000,921416.1,921416.1,26192,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478638,1637012.00
02/18/2017 23:30,2,0.000,ALERT,213.06,301.47,59.975,1487478603,"201051344000988","219011344069620",0.00,9.00,0,294.86,302.68,0.0,0.0,0.000,572889.0,572889.0,26662,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478639,1637013.00
02/18/2017 23:30,2,0.000,ALERT,212.83,300.27,59.981,1487478603,"201051344001025","219011344069620",0.00,8.00,0,296.36,302.37,0.0,0.0,0.000,618146.5,618146.5,26740,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478641,1637014.00
02/18/2017 23:30,2,0.000,ALERT,213.06,301.47,59.938,1487478603,"201051344000458","219011344069620",0.00,10.00,0,297.26,303.58,0.0,0.0,0.000,623579.5,623579.5,26286,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478643,1637015.00
02/18/2017 23:30,2,0.000,ALERT,213.74,301.47,59.970,1487478603,"201051344000853","219011344069620",0.00,9.00,0,297.26,302.98,0.0,0.0,0.000,623305.4,623305.4,26134,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478645,1637016.00
02/18/2017 23:30,2,0.000,ALERT,213.29,300.87,59.970,1487478603,"201051344000685","219011344069620",0.00,8.50,0,296.66,302.07,0.0,0.0,0.000,618335.7,618335.7,26434,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478647,1637017.00
02/18/2017 23:30,2,0.000,ALERT,213.06,300.57,59.986,1487478603,"201051344000917","219011344069620",0.00,9.30,0,295.76,301.47,0.0,0.0,0.000,615614.7,615614.7,26414,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478648,1637018.00
02/18/2017 23:30,2,0.000,ALERT,213.06,300.87,59.996,1487478603,"201051344001145","219011344069620",0.00,8.00,0,296.36,302.68,0.0,0.0,0.000,622222.3,622222.3,26281,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478650,1637019.00
02/18/2017 23:30,2,0.000,ALERT,213.06,299.97,59.986,1487478603,"201051344000651","219011344069620",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,613179.6,613179.6,26611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478652,1637020.00
02/18/2017 23:30,2,0.000,ALERT,211.70,299.37,60.023,1487478603,"274151322000088","219011344069620",0.00,9.70,0,295.46,300.87,0.0,0.0,0.000,836701.4,836701.4,26198,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478654,1637021.00
02/18/2017 23:30,2,0.000,ALERT,212.83,299.07,59.981,1487478603,"274151322000068","219011344069620",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,726186.8,726186.8,26758,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478655,1637022.00
02/18/2017 23:30,2,0.000,ALERT,212.61,300.87,60.018,1487478603,"201051344001135","219011344069620",0.00,8.50,0,298.17,302.37,0.0,0.0,0.000,608579.8,608579.8,26662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478657,1637023.00
02/18/2017 23:30,2,0.000,ALERT,212.83,302.07,59.991,1487478603,"201051344000594","219011344069620",0.00,8.50,0,298.17,303.28,0.0,0.0,0.000,625463.3,625463.3,26536,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478659,1637024.00
02/18/2017 23:30,2,0.000,ALERT,213.06,300.87,60.007,1487478603,"201051344001203","219011344069620",0.00,8.50,0,297.87,303.58,0.0,0.0,0.000,616767.2,616767.2,26675,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478661,1637025.00
02/18/2017 23:30,2,0.000,ALERT,211.93,299.67,60.007,1487478603,"274151322000054","219011344069620",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,853923.7,853923.7,26111,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478663,1637026.00
02/18/2017 23:30,2,0.000,ALERT,213.29,301.17,60.039,1487478603,"201051344000867","219011344069620",0.00,9.00,0,298.17,302.98,0.0,0.0,0.000,612108.4,612108.4,26680,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478665,1637027.00
02/18/2017 23:30,2,0.000,ALERT,212.83,300.87,60.018,1487478603,"201051344001093","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,614389.4,614389.4,26514,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478666,1637028.00
02/18/2017 23:30,2,0.000,ALERT,213.06,301.47,60.007,1487478603,"201051344000900","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,631525.8,631525.8,26043,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487478668,1637029.00
02/18/2017 23:30,2,0.000,ALERT,213.29,300.87,60.012,1487478603,"201051344000648","219011344069620",0.00,8.00,0,298.17,302.98,0.0,0.0,0.000,621013.4,621013.4,26130,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478670,1637030.00
02/18/2017 23:30,2,0.000,ALERT,213.29,302.07,60.012,1487478603,"201051344000569","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,633044.2,633044.2,26023,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478672,1637031.00
02/18/2017 23:30,2,0.000,ALERT,213.29,301.77,60.007,1487478603,"201051344000983","219011344069620",0.00,9.00,0,299.07,303.28,0.0,0.0,0.000,624471.4,624471.4,26223,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478673,1637032.00
02/18/2017 23:30,2,0.000,ALERT,213.29,301.47,60.012,1487478603,"201051344001158","219011344069620",0.00,8.00,0,298.17,302.37,0.0,0.0,0.000,612716.0,612716.0,26561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478675,1637033.00
02/18/2017 23:30,2,0.000,ALERT,213.96,302.07,60.012,1487478603,"201051344000576","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,623866.5,623866.5,26105,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478677,1637034.00
02/18/2017 23:30,2,0.000,ALERT,212.16,298.77,60.007,1487478603,"274151322000087","219011344069620",0.00,9.70,0,296.06,300.57,0.0,0.0,0.000,825545.8,825545.8,26442,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487478679,1637035.00
02/18/2017 23:45,2,0.000,ALERT,213.96,301.77,59.986,1487479504,"201051344000645","219011344069620",0.00,9.00,0,299.37,303.28,0.0,0.0,0.000,623108.3,623108.3,26141,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479506,1637036.00
02/18/2017 23:45,2,0.000,ALERT,212.61,299.97,59.986,1487479504,"274151322000085","219011344069620",0.00,9.00,0,297.87,301.77,0.0,0.0,0.000,852301.0,852301.0,26157,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479508,1637037.00
02/18/2017 23:45,2,0.000,ALERT,213.96,301.47,59.991,1487479504,"201051344000633","219011344069620",0.00,8.00,0,297.87,302.98,0.0,0.0,0.000,611928.5,611928.5,26644,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479509,1637038.00
02/18/2017 23:45,2,0.000,ALERT,213.51,301.77,59.996,1487479504,"201051344000469","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,614900.4,614900.4,26600,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479511,1637039.00
02/18/2017 23:45,2,0.000,ALERT,213.06,301.17,59.996,1487479504,"201051344000646","219011344069620",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,609973.7,609973.7,26513,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479513,1637040.00
02/18/2017 23:45,2,0.000,ALERT,212.16,299.97,59.991,1487479504,"274151322000052","219011344069620",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,881289.7,881289.7,25935,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479515,1637041.00
02/18/2017 23:45,2,0.000,ALERT,213.29,301.47,59.996,1487479504,"201051344000585","219011344069620",0.00,8.50,0,298.47,302.68,0.0,0.0,0.000,620552.6,620552.6,26671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479517,1637042.00
02/18/2017 23:45,2,0.000,ALERT,213.29,301.77,59.996,1487479504,"201051344001230","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,613467.7,613467.7,26363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479519,1637043.00
02/18/2017 23:45,2,0.000,ALERT,213.74,302.07,60.039,1487479504,"201051344000582","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,605328.8,605328.8,26549,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479520,1637044.00
02/18/2017 23:45,2,0.000,ALERT,212.83,301.47,59.970,1487479504,"201051344000955","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,620911.2,620911.2,26478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479522,1637045.00
02/18/2017 23:45,2,0.000,ALERT,212.38,299.37,59.996,1487479504,"274151322000094","219011344069620",0.00,8.00,0,297.57,300.87,0.0,0.0,0.000,725435.4,725435.4,26860,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479524,1637046.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.68,59.996,1487479504,"201051344000579","219011344069620",0.00,8.50,0,299.97,304.18,0.0,0.0,0.000,630449.9,630449.9,26460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479526,1637047.00
02/18/2017 23:45,2,0.000,ALERT,213.06,302.07,60.023,1487479504,"201051344000890","219011344069620",0.00,8.50,0,299.07,303.58,0.0,0.0,0.000,617311.1,617311.1,26567,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479527,1637048.00
02/18/2017 23:45,2,0.000,ALERT,213.29,301.47,59.996,1487479504,"201051344000438","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,618421.0,618421.0,26554,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479529,1637049.00
02/18/2017 23:45,2,0.000,ALERT,213.51,300.87,59.996,1487479504,"201051344000417","219011344069620",0.00,8.00,0,298.47,302.07,0.0,0.0,0.000,599675.1,599675.1,26788,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479531,1637050.00
02/18/2017 23:45,2,0.000,ALERT,212.61,300.87,59.975,1487479504,"274151322000083","219011344069620",0.00,8.50,0,298.17,302.07,0.0,0.0,0.000,872672.2,872672.2,25987,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479533,1637051.00
02/18/2017 23:45,2,0.000,ALERT,213.06,300.57,59.986,1487479504,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,930226.4,930226.4,26087,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479535,1637052.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.98,59.996,1487479504,"201051344000868","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,613292.1,613292.1,26627,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479536,1637053.00
02/18/2017 23:45,2,0.000,ALERT,212.61,301.77,59.996,1487479504,"274151322000095","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,921416.1,921416.1,26194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479538,1637054.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.07,59.991,1487479504,"201051344000988","219011344069620",0.00,8.50,0,296.96,303.28,0.0,0.0,0.000,572889.0,572889.0,26664,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479540,1637055.00
02/18/2017 23:45,2,0.000,ALERT,213.29,300.87,59.959,1487479504,"201051344001025","219011344069620",0.00,7.70,0,298.47,302.98,0.0,0.0,0.000,618146.5,618146.5,26742,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479542,1637056.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.37,60.023,1487479504,"201051344000458","219011344069620",0.00,9.70,0,299.67,304.18,0.0,0.0,0.000,623579.5,623579.5,26288,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479544,1637057.00
02/18/2017 23:45,2,0.000,ALERT,213.96,302.07,59.991,1487479504,"201051344000853","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,623305.4,623305.4,26136,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479546,1637058.00
02/18/2017 23:45,2,0.000,ALERT,213.74,301.77,59.996,1487479504,"201051344000685","219011344069620",0.00,8.50,0,298.77,302.68,0.0,0.0,0.000,618335.7,618335.7,26436,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479548,1637059.00
02/18/2017 23:45,2,0.000,ALERT,213.51,301.17,59.986,1487479504,"201051344000917","219011344069620",0.00,9.30,0,297.87,302.07,0.0,0.0,0.000,615614.7,615614.7,26416,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479549,1637060.00
02/18/2017 23:45,2,0.000,ALERT,213.51,301.77,59.986,1487479504,"201051344001145","219011344069620",0.00,8.00,0,299.07,303.28,0.0,0.0,0.000,622222.3,622222.3,26283,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479551,1637061.00
02/18/2017 23:45,2,0.000,ALERT,213.29,300.57,59.959,1487479504,"201051344000651","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,613179.6,613179.6,26613,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479553,1637062.00
02/18/2017 23:45,2,0.000,ALERT,212.16,300.27,59.991,1487479504,"274151322000088","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,836701.4,836701.4,26200,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479555,1637063.00
02/18/2017 23:45,2,0.000,ALERT,213.06,299.67,59.975,1487479504,"274151322000068","219011344069620",0.00,9.30,0,297.26,300.87,0.0,0.0,0.000,726186.8,726186.8,26760,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479557,1637064.00
02/18/2017 23:45,2,0.000,ALERT,213.06,301.47,59.959,1487479504,"201051344001135","219011344069620",0.00,8.00,0,299.07,302.98,0.0,0.0,0.000,608579.8,608579.8,26664,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479558,1637065.00
02/18/2017 23:45,2,0.000,ALERT,213.29,302.98,59.970,1487479504,"201051344000594","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,625463.3,625463.3,26538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479560,1637066.00
02/18/2017 23:45,2,0.000,ALERT,213.29,301.17,60.039,1487479504,"201051344001203","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,616767.2,616767.2,26677,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1487479562,1637067.00
02/18/2017 23:45,2,0.000,ALERT,212.61,300.27,59.996,1487479504,"274151322000054","219011344069620",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,853923.7,853923.7,26113,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479564,1637068.00
02/18/2017 23:45,2,0.000,ALERT,213.74,302.07,59.986,1487479504,"201051344000867","219011344069620",0.00,9.00,0,298.77,303.88,0.0,0.0,0.000,612108.4,612108.4,26682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479565,1637069.00
02/18/2017 23:45,2,0.000,ALERT,213.29,301.47,59.986,1487479504,"201051344001093","219011344069620",0.00,9.00,0,298.47,302.68,0.0,0.0,0.000,614389.4,614389.4,26516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479567,1637070.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.37,59.996,1487479504,"201051344000900","219011344069620",0.00,8.50,0,299.37,303.28,0.0,0.0,0.000,631525.8,631525.8,26045,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479569,1637071.00
02/18/2017 23:45,2,0.000,ALERT,213.96,301.77,59.996,1487479504,"201051344000648","219011344069620",0.00,7.70,0,299.07,303.58,0.0,0.0,0.000,621013.4,621013.4,26132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479571,1637072.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.68,60.007,1487479504,"201051344000569","219011344069620",0.00,8.50,0,300.27,304.18,0.0,0.0,0.000,633044.2,633044.2,26025,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479573,1637073.00
02/18/2017 23:45,2,0.000,ALERT,213.74,302.68,59.996,1487479504,"201051344000983","219011344069620",0.00,9.00,0,299.67,303.88,0.0,0.0,0.000,624471.4,624471.4,26225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479575,1637074.00
02/18/2017 23:45,2,0.000,ALERT,213.51,302.07,59.996,1487479504,"201051344001158","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,612716.0,612716.0,26563,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479577,1637075.00
02/18/2017 23:45,2,0.000,ALERT,213.96,302.98,60.002,1487479504,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,623866.5,623866.5,26107,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479578,1637076.00
02/18/2017 23:45,2,0.000,ALERT,212.61,299.37,59.991,1487479504,"274151322000087","219011344069620",0.00,9.70,0,296.96,301.17,0.0,0.0,0.000,825545.8,825545.8,26444,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1487479580,1637077.00
